ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 00:00,2,0.000,ALERT,214.19,302.98,60.012,1457499603,"201051344000645","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,334142.3,334142.3,20827,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499605,239108.00
03/09/2016 00:00,2,0.000,ALERT,213.51,301.77,60.002,1457499603,"274151322000085","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,604909.9,604909.9,14481,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499607,239109.00
03/09/2016 00:00,2,0.000,ALERT,213.96,302.68,60.012,1457499603,"201051344000633","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,325736.7,325736.7,21238,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499609,239110.00
03/09/2016 00:00,2,0.000,ALERT,213.74,303.28,60.012,1457499603,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,326530.1,326530.1,21226,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499611,239111.00
03/09/2016 00:00,2,0.000,ALERT,213.29,301.47,60.012,1457499603,"201051344000646","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,331533.1,331533.1,25762,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499612,239112.00
03/09/2016 00:00,2,0.000,ALERT,213.06,302.37,60.012,1457499603,"274151322000052","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,612969.0,612969.0,14698,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499614,239113.00
03/09/2016 00:00,2,0.000,ALERT,213.96,301.77,60.012,1457499603,"201051344000585","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,336786.1,336786.1,25768,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499616,239114.00
03/09/2016 00:00,2,0.000,ALERT,213.51,301.77,60.012,1457499603,"201051344001230","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,335340.9,335340.9,25550,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499618,239115.00
03/09/2016 00:00,2,0.000,ALERT,214.19,302.37,60.028,1457499603,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,328970.2,328970.2,25743,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499620,239116.00
03/09/2016 00:00,2,0.000,ALERT,213.29,301.47,60.002,1457499603,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,339819.3,339819.3,25679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499622,239117.00
03/09/2016 00:00,2,0.000,ALERT,213.29,301.17,60.018,1457499603,"274151322000094","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,491913.2,491913.2,15285,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499623,239118.00
03/09/2016 00:00,2,0.000,ALERT,213.74,303.88,60.012,1457499603,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,340653.1,340653.1,1264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499625,239119.00
03/09/2016 00:00,2,0.000,ALERT,213.51,301.77,59.981,1457499603,"201051344000890","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,337139.0,337139.0,25699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499627,239120.00
03/09/2016 00:00,2,0.000,ALERT,213.74,301.47,60.002,1457499603,"201051344000438","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,339320.5,339320.5,25695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499629,239121.00
03/09/2016 00:00,2,0.000,ALERT,213.74,301.17,59.996,1457499603,"201051344000417","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,333048.0,333048.0,25850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499630,239122.00
03/09/2016 00:00,2,0.000,ALERT,213.29,301.17,60.002,1457499603,"274151322000083","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,607070.5,607070.5,14735,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499632,239123.00
03/09/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1457499603,"274151322000076","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,646024.0,646024.0,14740,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499634,239124.00
03/09/2016 00:00,2,0.000,ALERT,213.51,303.88,60.034,1457499603,"201051344000868","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,325520.6,325520.6,20963,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499636,239125.00
03/09/2016 00:00,2,0.000,ALERT,213.51,302.68,59.996,1457499603,"274151322000095","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,639251.3,639251.3,14624,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499638,239126.00
03/09/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1457499603,"201051344000988","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,323727.5,323727.5,21239,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499640,239127.00
03/09/2016 00:00,2,0.000,ALERT,213.51,300.87,60.018,1457499603,"201051344001025","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,336803.8,336803.8,25755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499642,239128.00
03/09/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1457499603,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,334087.6,334087.6,21146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499643,239129.00
03/09/2016 00:00,2,0.000,ALERT,213.96,302.98,59.996,1457499603,"201051344000853","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,331719.0,331719.0,20769,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499645,239130.00
03/09/2016 00:00,2,0.000,ALERT,213.96,301.47,60.002,1457499603,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,339034.8,339034.8,25570,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499647,239131.00
03/09/2016 00:00,2,0.000,ALERT,213.74,300.87,59.996,1457499603,"201051344000917","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,336311.6,336311.6,25569,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499649,239132.00
03/09/2016 00:00,2,0.000,ALERT,213.96,302.07,59.959,1457499603,"201051344001145","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,341414.0,341414.0,25429,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499651,239133.00
03/09/2016 00:00,2,0.000,ALERT,213.74,300.87,60.002,1457499603,"201051344000651","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,333234.6,333234.6,25798,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499653,239134.00
03/09/2016 00:00,2,0.000,ALERT,212.61,300.87,59.991,1457499603,"274151322000088","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,589278.6,589278.6,14436,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499654,239135.00
03/09/2016 00:00,2,0.000,ALERT,213.96,300.57,59.986,1457499603,"274151322000068","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,491997.7,491997.7,15459,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499656,239136.00
03/09/2016 00:00,2,0.000,ALERT,213.51,301.47,59.986,1457499603,"201051344001135","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,329820.5,329820.5,25765,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499658,239137.00
03/09/2016 00:00,2,0.000,ALERT,213.29,303.58,59.991,1457499603,"201051344000594","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,336323.1,336323.1,21177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499660,239138.00
03/09/2016 00:00,2,0.000,ALERT,213.74,301.47,59.991,1457499603,"201051344001203","219011344069620",0.00,11.00,0,298.77,304.78,0.0,0.0,0.000,336058.4,336058.4,25748,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499662,239139.00
03/09/2016 00:00,2,0.000,ALERT,213.06,301.47,60.018,1457499603,"274151322000054","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,602082.9,602082.9,14465,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499664,239140.00
03/09/2016 00:00,2,0.000,ALERT,213.96,302.68,59.986,1457499603,"201051344000867","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,324749.4,324749.4,21206,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499666,239141.00
03/09/2016 00:00,2,0.000,ALERT,213.74,301.77,59.996,1457499603,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,334819.1,334819.1,25626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499667,239142.00
03/09/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1457499603,"201051344000900","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,339877.4,339877.4,20614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499669,239143.00
03/09/2016 00:00,2,0.000,ALERT,213.74,302.37,60.028,1457499603,"201051344000648","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,333248.0,333248.0,20885,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457499671,239144.00
03/09/2016 00:00,2,0.000,ALERT,213.51,303.58,59.981,1457499603,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,341267.7,341267.7,20557,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499673,239145.00
03/09/2016 00:00,2,0.000,ALERT,213.51,302.98,59.970,1457499603,"201051344000983","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,333726.9,333726.9,21003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499675,239146.00
03/09/2016 00:00,2,0.000,ALERT,213.51,302.68,59.996,1457499603,"201051344001158","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,329531.2,329531.2,21219,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499676,239147.00
03/09/2016 00:00,2,0.000,ALERT,213.96,303.28,59.991,1457499603,"201051344000576","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,334309.9,334309.9,20675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499678,239148.00
03/09/2016 00:00,2,0.000,ALERT,213.29,300.27,59.991,1457499603,"274151322000087","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,577105.2,577105.2,14515,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457499680,239149.00
03/09/2016 00:15,2,0.000,ALERT,213.96,302.98,59.965,1457500503,"201051344000645","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,334142.3,334142.3,20829,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500505,239150.00
03/09/2016 00:15,2,0.000,ALERT,213.29,302.07,59.970,1457500503,"274151322000085","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,604909.9,604909.9,14483,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500507,239151.00
03/09/2016 00:15,2,0.000,ALERT,214.19,302.98,59.975,1457500503,"201051344000633","219011344069620",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,325736.7,325736.7,21240,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500509,239152.00
03/09/2016 00:15,2,0.000,ALERT,213.74,302.98,59.965,1457500503,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,326530.1,326530.1,21228,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500510,239153.00
03/09/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1457500503,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,331533.1,331533.1,25764,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500512,239154.00
03/09/2016 00:15,2,0.000,ALERT,213.06,301.17,59.959,1457500503,"274151322000052","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,612969.0,612969.0,14700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500514,239155.00
03/09/2016 00:15,2,0.000,ALERT,213.74,301.47,59.975,1457500503,"201051344000585","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,336786.1,336786.1,25770,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500516,239156.00
03/09/2016 00:15,2,0.000,ALERT,213.51,302.07,59.975,1457500503,"201051344001230","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,335340.9,335340.9,25552,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500518,239157.00
03/09/2016 00:15,2,0.000,ALERT,213.96,302.37,59.970,1457500503,"201051344000582","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,328970.2,328970.2,25745,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500520,239158.00
03/09/2016 00:15,2,0.000,ALERT,213.29,301.47,59.944,1457500503,"201051344000955","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,339819.3,339819.3,25681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500522,239159.00
03/09/2016 00:15,2,0.000,ALERT,213.29,301.17,59.981,1457500503,"274151322000094","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,491913.2,491913.2,15287,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500524,239160.00
03/09/2016 00:15,2,0.000,ALERT,213.51,303.58,59.991,1457500503,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,340653.1,340653.1,1266,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500525,239161.00
03/09/2016 00:15,2,0.000,ALERT,213.51,301.77,59.996,1457500503,"201051344000890","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,337139.0,337139.0,25701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500527,239162.00
03/09/2016 00:15,2,0.000,ALERT,213.74,301.47,59.991,1457500503,"201051344000438","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,339320.5,339320.5,25697,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500529,239163.00
03/09/2016 00:15,2,0.000,ALERT,213.74,300.87,59.944,1457500503,"201051344000417","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,333048.0,333048.0,25852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500531,239164.00
03/09/2016 00:15,2,0.000,ALERT,213.51,301.47,59.986,1457500503,"274151322000083","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,607070.5,607070.5,14737,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500533,239165.00
03/09/2016 00:15,2,0.000,ALERT,213.96,301.77,59.981,1457500503,"274151322000076","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,646024.0,646024.0,14742,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500534,239166.00
03/09/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1457500503,"201051344000868","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,325520.6,325520.6,20965,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500536,239167.00
03/09/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1457500503,"274151322000095","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,639251.3,639251.3,14626,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500538,239168.00
03/09/2016 00:15,2,0.000,ALERT,213.51,302.98,59.949,1457500503,"201051344000988","219011344069620",0.00,11.70,0,298.17,304.78,0.0,0.0,0.000,323727.5,323727.5,21241,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500540,239169.00
03/09/2016 00:15,2,0.000,ALERT,213.29,300.57,59.981,1457500503,"201051344001025","219011344069620",0.00,10.70,0,296.96,303.58,0.0,0.0,0.000,336803.8,336803.8,25757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500542,239170.00
03/09/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1457500503,"201051344000458","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,334087.6,334087.6,21148,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500543,239171.00
03/09/2016 00:15,2,0.000,ALERT,214.19,302.98,59.986,1457500503,"201051344000853","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,331719.0,331719.0,20771,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500545,239172.00
03/09/2016 00:15,2,0.000,ALERT,213.96,301.77,59.991,1457500503,"201051344000685","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,339034.8,339034.8,25572,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500547,239173.00
03/09/2016 00:15,2,0.000,ALERT,213.74,301.17,59.986,1457500503,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,336311.6,336311.6,25571,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500549,239174.00
03/09/2016 00:15,2,0.000,ALERT,213.74,301.77,59.996,1457500503,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,341414.0,341414.0,25431,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500551,239175.00
03/09/2016 00:15,2,0.000,ALERT,213.74,301.17,59.996,1457500503,"201051344000651","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,333234.6,333234.6,25800,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500553,239176.00
03/09/2016 00:15,2,0.000,ALERT,212.83,301.17,59.981,1457500503,"274151322000088","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,589278.6,589278.6,14438,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500554,239177.00
03/09/2016 00:15,2,0.000,ALERT,213.96,300.87,59.991,1457500503,"274151322000068","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,491997.7,491997.7,15461,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500556,239178.00
03/09/2016 00:15,2,0.000,ALERT,213.29,301.47,59.996,1457500503,"201051344001135","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,329820.5,329820.5,25767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500558,239179.00
03/09/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1457500503,"201051344000594","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,336323.1,336323.1,21179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500560,239180.00
03/09/2016 00:15,2,0.000,ALERT,213.51,301.17,59.986,1457500503,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,336058.4,336058.4,25750,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500562,239181.00
03/09/2016 00:15,2,0.000,ALERT,213.06,302.07,59.996,1457500503,"274151322000054","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,602082.9,602082.9,14467,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500563,239182.00
03/09/2016 00:15,2,0.000,ALERT,213.96,302.98,60.028,1457500503,"201051344000867","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,324749.4,324749.4,21208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500565,239183.00
03/09/2016 00:15,2,0.000,ALERT,213.74,301.47,59.996,1457500503,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,334819.1,334819.1,25628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500567,239184.00
03/09/2016 00:15,2,0.000,ALERT,213.29,302.98,59.975,1457500503,"201051344000900","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,339877.4,339877.4,20616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500569,239185.00
03/09/2016 00:15,2,0.000,ALERT,213.74,302.37,59.991,1457500503,"201051344000648","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,333248.0,333248.0,20887,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500570,239186.00
03/09/2016 00:15,2,0.000,ALERT,213.74,303.58,59.991,1457500503,"201051344000569","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,341267.7,341267.7,20559,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500572,239187.00
03/09/2016 00:15,2,0.000,ALERT,213.74,303.28,60.002,1457500503,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,333726.9,333726.9,21005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457500574,239188.00
03/09/2016 00:15,2,0.000,ALERT,213.51,302.68,59.996,1457500503,"201051344001158","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,329531.2,329531.2,21221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500576,239189.00
03/09/2016 00:15,2,0.000,ALERT,213.96,303.28,60.034,1457500503,"201051344000576","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,334309.9,334309.9,20677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500578,239190.00
03/09/2016 00:15,2,0.000,ALERT,213.51,300.87,59.986,1457500503,"274151322000087","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,577105.2,577105.2,14517,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457500579,239191.00
03/09/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1457501403,"201051344000645","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,334142.3,334142.3,20831,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501405,239192.00
03/09/2016 00:30,2,0.000,ALERT,213.29,301.17,59.986,1457501403,"274151322000085","219011344069620",0.00,12.30,0,299.37,306.58,0.0,0.0,0.000,604909.9,604909.9,14485,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501407,239193.00
03/09/2016 00:30,2,0.000,ALERT,213.96,302.37,59.986,1457501403,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,325736.7,325736.7,21242,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501409,239194.00
03/09/2016 00:30,2,0.000,ALERT,213.51,302.68,59.986,1457501403,"201051344000469","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,326530.1,326530.1,21230,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501410,239195.00
03/09/2016 00:30,2,0.000,ALERT,212.38,299.67,59.986,1457501403,"201051344000646","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,331533.1,331533.1,25766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501412,239196.00
03/09/2016 00:30,2,0.000,ALERT,213.06,300.87,59.986,1457501403,"274151322000052","219011344069620",0.00,12.30,0,299.07,306.58,0.0,0.0,0.000,612969.0,612969.0,14702,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501414,239197.00
03/09/2016 00:30,2,0.000,ALERT,212.83,299.97,59.981,1457501403,"201051344000585","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,336786.1,336786.1,25772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501416,239198.00
03/09/2016 00:30,2,0.000,ALERT,212.61,300.27,59.991,1457501403,"201051344001230","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,335340.9,335340.9,25554,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501418,239199.00
03/09/2016 00:30,2,0.000,ALERT,213.29,300.87,59.970,1457501403,"201051344000582","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,328970.2,328970.2,25747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501420,239200.00
03/09/2016 00:30,2,0.000,ALERT,212.16,299.67,60.012,1457501403,"201051344000955","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,339819.3,339819.3,25683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501421,239201.00
03/09/2016 00:30,2,0.000,ALERT,213.29,300.87,59.981,1457501403,"274151322000094","219011344069620",0.00,11.70,0,299.07,305.98,0.0,0.0,0.000,491913.2,491913.2,15289,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501423,239202.00
03/09/2016 00:30,2,0.000,ALERT,213.51,303.58,59.970,1457501403,"201051344000579","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,340653.1,340653.1,1268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501425,239203.00
03/09/2016 00:30,2,0.000,ALERT,212.38,299.97,59.975,1457501403,"201051344000890","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,337139.0,337139.0,25703,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501427,239204.00
03/09/2016 00:30,2,0.000,ALERT,212.83,299.97,59.975,1457501403,"201051344000438","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,339320.5,339320.5,25699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501429,239205.00
03/09/2016 00:30,2,0.000,ALERT,212.83,299.07,59.965,1457501403,"201051344000417","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,333048.0,333048.0,25854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501430,239206.00
03/09/2016 00:30,2,0.000,ALERT,213.06,301.17,59.949,1457501403,"274151322000083","219011344069620",0.00,12.00,0,299.67,306.88,0.0,0.0,0.000,607070.5,607070.5,14739,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501432,239207.00
03/09/2016 00:30,2,0.000,ALERT,213.51,301.17,59.933,1457501403,"274151322000076","219011344069620",0.00,12.30,0,299.37,306.88,0.0,0.0,0.000,646024.0,646024.0,14744,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501434,239208.00
03/09/2016 00:30,2,0.000,ALERT,213.29,303.28,59.970,1457501403,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,325520.6,325520.6,20967,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501436,239209.00
03/09/2016 00:30,2,0.000,ALERT,213.06,301.77,59.965,1457501403,"274151322000095","219011344069620",0.00,11.30,0,300.57,307.48,0.0,0.0,0.000,639251.3,639251.3,14628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501438,239210.00
03/09/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1457501403,"201051344000988","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,323727.5,323727.5,21243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501440,239211.00
03/09/2016 00:30,2,0.000,ALERT,212.16,298.77,59.965,1457501403,"201051344001025","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,336803.8,336803.8,25759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501442,239212.00
03/09/2016 00:30,2,0.000,ALERT,213.29,302.68,59.970,1457501403,"201051344000458","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,334087.6,334087.6,21150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501443,239213.00
03/09/2016 00:30,2,0.000,ALERT,213.96,302.68,59.944,1457501403,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,331719.0,331719.0,20773,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501445,239214.00
03/09/2016 00:30,2,0.000,ALERT,212.83,299.67,59.965,1457501403,"201051344000685","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,339034.8,339034.8,25574,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501447,239215.00
03/09/2016 00:30,2,0.000,ALERT,212.83,299.67,60.002,1457501403,"201051344000917","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,336311.6,336311.6,25573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501449,239216.00
03/09/2016 00:30,2,0.000,ALERT,212.83,300.27,59.970,1457501403,"201051344001145","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,341414.0,341414.0,25433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501451,239217.00
03/09/2016 00:30,2,0.000,ALERT,212.83,299.37,59.996,1457501403,"201051344000651","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,333234.6,333234.6,25802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501453,239218.00
03/09/2016 00:30,2,0.000,ALERT,212.83,300.87,60.002,1457501403,"274151322000088","219011344069620",0.00,12.70,0,299.37,305.98,0.0,0.0,0.000,589278.6,589278.6,14440,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501454,239219.00
03/09/2016 00:30,2,0.000,ALERT,213.51,300.27,59.954,1457501403,"274151322000068","219011344069620",0.00,13.00,0,299.07,305.68,0.0,0.0,0.000,491997.7,491997.7,15463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501456,239220.00
03/09/2016 00:30,2,0.000,ALERT,212.38,299.67,59.970,1457501403,"201051344001135","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,329820.5,329820.5,25769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501458,239221.00
03/09/2016 00:30,2,0.000,ALERT,213.06,303.58,59.970,1457501403,"201051344000594","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,336323.1,336323.1,21181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501460,239222.00
03/09/2016 00:30,2,0.000,ALERT,212.61,299.37,59.970,1457501403,"201051344001203","219011344069620",0.00,11.70,0,298.17,304.78,0.0,0.0,0.000,336058.4,336058.4,25752,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501462,239223.00
03/09/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1457501403,"274151322000054","219011344069620",0.00,13.00,0,299.37,306.58,0.0,0.0,0.000,602082.9,602082.9,14469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501463,239224.00
03/09/2016 00:30,2,0.000,ALERT,213.51,302.37,59.970,1457501403,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,324749.4,324749.4,21210,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501465,239225.00
03/09/2016 00:30,2,0.000,ALERT,212.61,299.97,60.007,1457501403,"201051344001093","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,334819.1,334819.1,25630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501467,239226.00
03/09/2016 00:30,2,0.000,ALERT,213.29,302.68,59.933,1457501403,"201051344000900","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,339877.4,339877.4,20618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501469,239227.00
03/09/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1457501403,"201051344000648","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,333248.0,333248.0,20889,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501471,239228.00
03/09/2016 00:30,2,0.000,ALERT,213.51,303.28,59.965,1457501403,"201051344000569","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,341267.7,341267.7,20561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501472,239229.00
03/09/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1457501403,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,333726.9,333726.9,21007,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501474,239230.00
03/09/2016 00:30,2,0.000,ALERT,213.51,302.68,59.970,1457501403,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,329531.2,329531.2,21223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501476,239231.00
03/09/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1457501403,"201051344000576","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,334309.9,334309.9,20679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457501478,239232.00
03/09/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1457501403,"274151322000087","219011344069620",0.00,13.00,0,298.47,305.68,0.0,0.0,0.000,577105.2,577105.2,14519,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457501479,239233.00
03/09/2016 00:45,2,0.000,ALERT,213.96,303.28,59.965,1457502306,"201051344000645","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,334142.3,334142.3,20833,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502308,239234.00
03/09/2016 00:45,2,0.000,ALERT,213.06,300.57,59.917,1457502306,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,604909.9,604909.9,14487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502309,239235.00
03/09/2016 00:45,2,0.000,ALERT,214.19,302.98,59.949,1457502306,"201051344000633","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,325736.7,325736.7,21244,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502311,239236.00
03/09/2016 00:45,2,0.000,ALERT,213.74,302.98,59.928,1457502306,"201051344000469","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,326530.1,326530.1,21232,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502313,239237.00
03/09/2016 00:45,2,0.000,ALERT,212.38,299.67,59.965,1457502306,"201051344000646","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,331533.1,331533.1,25768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502315,239238.00
03/09/2016 00:45,2,0.000,ALERT,212.83,301.77,59.954,1457502306,"274151322000052","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,612969.0,612969.0,14704,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502317,239239.00
03/09/2016 00:45,2,0.000,ALERT,212.61,299.67,59.954,1457502306,"201051344000585","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,336786.1,336786.1,25774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502318,239240.00
03/09/2016 00:45,2,0.000,ALERT,212.61,300.27,59.954,1457502306,"201051344001230","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,335340.9,335340.9,25556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502320,239241.00
03/09/2016 00:45,2,0.000,ALERT,212.83,300.57,59.965,1457502306,"201051344000582","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,328970.2,328970.2,25749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457502322,239242.00
03/09/2016 00:45,2,0.000,ALERT,211.70,299.37,59.975,1457502306,"201051344000955","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,339819.3,339819.3,25685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502324,239243.00
03/09/2016 00:45,2,0.000,ALERT,213.06,299.97,59.970,1457502306,"274151322000094","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,491913.2,491913.2,15291,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502325,239244.00
03/09/2016 00:45,2,0.000,ALERT,213.29,302.98,59.965,1457502306,"201051344000579","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,340653.1,340653.1,1270,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502327,239245.00
03/09/2016 00:45,2,0.000,ALERT,211.93,299.67,59.965,1457502306,"201051344000890","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,337139.0,337139.0,25705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502329,239246.00
03/09/2016 00:45,2,0.000,ALERT,212.16,299.37,59.959,1457502306,"201051344000438","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,339320.5,339320.5,25701,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502331,239247.00
03/09/2016 00:45,2,0.000,ALERT,212.16,298.47,59.970,1457502306,"201051344000417","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,333048.0,333048.0,25856,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502333,239248.00
03/09/2016 00:45,2,0.000,ALERT,213.06,301.47,59.954,1457502306,"274151322000083","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,607070.5,607070.5,14741,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457502334,239249.00
03/09/2016 00:45,2,0.000,ALERT,213.74,300.27,59.959,1457502306,"274151322000076","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,646024.0,646024.0,14746,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502336,239250.00
03/09/2016 00:45,2,0.000,ALERT,213.29,303.28,59.933,1457502306,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,325520.6,325520.6,20969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502338,239251.00
03/09/2016 00:45,2,0.000,ALERT,213.29,301.77,59.959,1457502306,"274151322000095","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,639251.3,639251.3,14630,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502340,239252.00
