ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1457502306,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.48,0.0,0.0,0.000,323727.5,323727.5,21245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457502342,239253.00
03/09/2016 00:45,2,0.000,ALERT,212.16,299.07,59.981,1457502306,"201051344001025","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,336803.8,336803.8,25761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502344,239254.00
03/09/2016 00:45,2,0.000,ALERT,213.29,302.98,59.922,1457502306,"201051344000458","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,334087.6,334087.6,21152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502345,239255.00
03/09/2016 00:45,2,0.000,ALERT,213.96,302.68,59.949,1457502306,"201051344000853","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,331719.0,331719.0,20775,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502347,239256.00
03/09/2016 00:45,2,0.000,ALERT,212.38,299.67,59.970,1457502306,"201051344000685","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,339034.8,339034.8,25576,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502349,239257.00
03/09/2016 00:45,2,0.000,ALERT,212.38,299.37,59.959,1457502306,"201051344000917","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,336311.6,336311.6,25575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502351,239258.00
03/09/2016 00:45,2,0.000,ALERT,212.38,299.67,59.975,1457502306,"201051344001145","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,341414.0,341414.0,25435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502353,239259.00
03/09/2016 00:45,2,0.000,ALERT,212.38,298.77,59.949,1457502306,"201051344000651","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,333234.6,333234.6,25804,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502354,239260.00
03/09/2016 00:45,2,0.000,ALERT,212.83,301.47,59.970,1457502306,"274151322000088","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,589278.6,589278.6,14442,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502356,239261.00
03/09/2016 00:45,2,0.000,ALERT,213.96,300.27,59.965,1457502306,"274151322000068","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,491997.7,491997.7,15465,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502358,239262.00
03/09/2016 00:45,2,0.000,ALERT,211.93,299.67,59.970,1457502306,"201051344001135","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,329820.5,329820.5,25771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502360,239263.00
03/09/2016 00:45,2,0.000,ALERT,213.06,303.28,59.975,1457502306,"201051344000594","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,336323.1,336323.1,21183,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502361,239264.00
03/09/2016 00:45,2,0.000,ALERT,212.16,299.07,59.975,1457502306,"201051344001203","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,336058.4,336058.4,25754,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502363,239265.00
03/09/2016 00:45,2,0.000,ALERT,212.83,300.87,59.970,1457502306,"274151322000054","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,602082.9,602082.9,14471,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502365,239266.00
03/09/2016 00:45,2,0.000,ALERT,213.51,302.37,59.944,1457502306,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,324749.4,324749.4,21212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457502367,239267.00
03/09/2016 00:45,2,0.000,ALERT,212.16,299.67,59.975,1457502306,"201051344001093","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,334819.1,334819.1,25632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457502369,239268.00
03/09/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1457502306,"201051344000900","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,339877.4,339877.4,20620,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502371,239269.00
03/09/2016 00:45,2,0.000,ALERT,213.51,301.77,59.959,1457502306,"201051344000648","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,333248.0,333248.0,20891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502373,239270.00
03/09/2016 00:45,2,0.000,ALERT,213.51,303.28,60.018,1457502306,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,341267.7,341267.7,20563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502374,239271.00
03/09/2016 00:45,2,0.000,ALERT,213.29,302.68,59.954,1457502306,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,333726.9,333726.9,21009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502376,239272.00
03/09/2016 00:45,2,0.000,ALERT,213.29,302.37,59.965,1457502306,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,329531.2,329531.2,21225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502378,239273.00
03/09/2016 00:45,2,0.000,ALERT,213.74,303.28,59.975,1457502306,"201051344000576","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,334309.9,334309.9,20681,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502380,239274.00
03/09/2016 00:45,2,0.000,ALERT,213.06,299.97,59.959,1457502306,"274151322000087","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,577105.2,577105.2,14521,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457502382,239275.00
03/09/2016 01:00,2,0.000,ALERT,213.06,301.17,60.002,1457503204,"201051344000645","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,334142.3,334142.3,20835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503206,239276.00
03/09/2016 01:00,2,0.000,ALERT,212.16,299.97,59.986,1457503204,"274151322000085","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,604909.9,604909.9,14489,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503207,239277.00
03/09/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1457503204,"201051344000633","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,325736.7,325736.7,21246,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503209,239278.00
03/09/2016 01:00,2,0.000,ALERT,212.83,301.17,60.002,1457503204,"201051344000469","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,326530.1,326530.1,21234,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503211,239279.00
03/09/2016 01:00,2,0.000,ALERT,211.25,298.47,60.002,1457503204,"201051344000646","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,331533.1,331533.1,25770,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503213,239280.00
03/09/2016 01:00,2,0.000,ALERT,211.93,300.87,59.975,1457503204,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,612969.0,612969.0,14706,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503215,239281.00
03/09/2016 01:00,2,0.000,ALERT,211.70,298.77,59.991,1457503204,"201051344000585","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,336786.1,336786.1,25776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503216,239282.00
03/09/2016 01:00,2,0.000,ALERT,211.48,298.77,59.944,1457503204,"201051344001230","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,335340.9,335340.9,25558,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503218,239283.00
03/09/2016 01:00,2,0.000,ALERT,212.16,299.67,59.996,1457503204,"201051344000582","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,328970.2,328970.2,25751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503220,239284.00
03/09/2016 01:00,2,0.000,ALERT,211.25,298.47,59.996,1457503204,"201051344000955","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,339819.3,339819.3,25687,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503222,239285.00
03/09/2016 01:00,2,0.000,ALERT,212.38,299.07,60.002,1457503204,"274151322000094","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,491913.2,491913.2,15293,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503224,239286.00
03/09/2016 01:00,2,0.000,ALERT,212.83,302.07,60.007,1457503204,"201051344000579","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,340653.1,340653.1,1272,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503226,239287.00
03/09/2016 01:00,2,0.000,ALERT,211.25,298.77,60.023,1457503204,"201051344000890","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,337139.0,337139.0,25707,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503227,239288.00
03/09/2016 01:00,2,0.000,ALERT,211.70,298.47,59.991,1457503204,"201051344000438","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,339320.5,339320.5,25703,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503229,239289.00
03/09/2016 01:00,2,0.000,ALERT,211.70,297.87,60.002,1457503204,"201051344000417","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,333048.0,333048.0,25858,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503231,239290.00
03/09/2016 01:00,2,0.000,ALERT,212.38,300.27,59.986,1457503204,"274151322000083","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,607070.5,607070.5,14743,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503233,239291.00
03/09/2016 01:00,2,0.000,ALERT,212.83,299.97,59.996,1457503204,"274151322000076","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,646024.0,646024.0,14748,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503235,239292.00
03/09/2016 01:00,2,0.000,ALERT,212.61,302.07,59.996,1457503204,"201051344000868","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,325520.6,325520.6,20971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503237,239293.00
03/09/2016 01:00,2,0.000,ALERT,212.16,300.87,59.991,1457503204,"274151322000095","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,639251.3,639251.3,14632,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503238,239294.00
03/09/2016 01:00,2,0.000,ALERT,212.38,301.47,59.996,1457503204,"201051344000988","219011344069620",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,323727.5,323727.5,21247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503240,239295.00
03/09/2016 01:00,2,0.000,ALERT,211.25,297.57,60.028,1457503204,"201051344001025","219011344069620",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,336803.8,336803.8,25763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503242,239296.00
03/09/2016 01:00,2,0.000,ALERT,212.38,301.17,59.996,1457503204,"201051344000458","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,334087.6,334087.6,21154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503244,239297.00
03/09/2016 01:00,2,0.000,ALERT,213.06,301.47,59.981,1457503204,"201051344000853","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,331719.0,331719.0,20777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503246,239298.00
03/09/2016 01:00,2,0.000,ALERT,211.70,298.47,59.981,1457503204,"201051344000685","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,339034.8,339034.8,25578,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503247,239299.00
03/09/2016 01:00,2,0.000,ALERT,211.48,297.57,60.034,1457503204,"201051344000917","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,336311.6,336311.6,25577,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503249,239300.00
03/09/2016 01:00,2,0.000,ALERT,211.93,298.77,59.996,1457503204,"201051344001145","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,341414.0,341414.0,25437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503251,239301.00
03/09/2016 01:00,2,0.000,ALERT,211.70,297.87,59.975,1457503204,"201051344000651","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,333234.6,333234.6,25806,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503253,239302.00
03/09/2016 01:00,2,0.000,ALERT,211.93,299.37,59.996,1457503204,"274151322000088","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,589278.6,589278.6,14444,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503255,239303.00
03/09/2016 01:00,2,0.000,ALERT,213.29,298.77,60.002,1457503204,"274151322000068","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,491997.7,491997.7,15467,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503256,239304.00
03/09/2016 01:00,2,0.000,ALERT,211.25,298.17,59.991,1457503204,"201051344001135","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,329820.5,329820.5,25773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503258,239305.00
03/09/2016 01:00,2,0.000,ALERT,212.38,302.07,60.007,1457503204,"201051344000594","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,336323.1,336323.1,21185,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503260,239306.00
03/09/2016 01:00,2,0.000,ALERT,211.70,298.47,59.965,1457503204,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,336058.4,336058.4,25756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503262,239307.00
03/09/2016 01:00,2,0.000,ALERT,212.38,299.97,60.034,1457503204,"274151322000054","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,602082.9,602082.9,14473,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503264,239308.00
03/09/2016 01:00,2,0.000,ALERT,213.06,301.47,60.007,1457503204,"201051344000867","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,324749.4,324749.4,21214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503265,239309.00
03/09/2016 01:00,2,0.000,ALERT,211.70,298.47,60.012,1457503204,"201051344001093","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,334819.1,334819.1,25634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503267,239310.00
03/09/2016 01:00,2,0.000,ALERT,212.61,301.77,60.007,1457503204,"201051344000900","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,339877.4,339877.4,20622,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503269,239311.00
03/09/2016 01:00,2,0.000,ALERT,212.83,300.57,60.012,1457503204,"201051344000648","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,333248.0,333248.0,20893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503271,239312.00
03/09/2016 01:00,2,0.000,ALERT,212.83,302.07,60.018,1457503204,"201051344000569","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,341267.7,341267.7,20565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503273,239313.00
03/09/2016 01:00,2,0.000,ALERT,212.61,301.77,60.007,1457503204,"201051344000983","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,333726.9,333726.9,21011,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503274,239314.00
03/09/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1457503204,"201051344001158","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,329531.2,329531.2,21227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457503276,239315.00
03/09/2016 01:00,2,0.000,ALERT,213.29,302.07,60.012,1457503204,"201051344000576","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,334309.9,334309.9,20683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503278,239316.00
03/09/2016 01:00,2,0.000,ALERT,212.61,299.37,59.986,1457503204,"274151322000087","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,577105.2,577105.2,14523,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457503280,239317.00
03/09/2016 01:15,2,0.000,ALERT,213.51,301.77,60.018,1457504103,"201051344000645","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,334142.3,334142.3,20837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504105,239318.00
03/09/2016 01:15,2,0.000,ALERT,212.61,299.67,59.959,1457504103,"274151322000085","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,604909.9,604909.9,14491,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504107,239319.00
03/09/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1457504103,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,325736.7,325736.7,21248,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504109,239320.00
03/09/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1457504103,"201051344000469","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,326530.1,326530.1,21236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504110,239321.00
03/09/2016 01:15,2,0.000,ALERT,211.70,299.07,59.996,1457504103,"201051344000646","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,331533.1,331533.1,25772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504112,239322.00
03/09/2016 01:15,2,0.000,ALERT,212.16,300.57,59.965,1457504103,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,612969.0,612969.0,14708,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504114,239323.00
03/09/2016 01:15,2,0.000,ALERT,211.93,299.07,59.970,1457504103,"201051344000585","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,336786.1,336786.1,25778,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504116,239324.00
03/09/2016 01:15,2,0.000,ALERT,211.93,299.07,59.981,1457504103,"201051344001230","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,335340.9,335340.9,25560,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504118,239325.00
03/09/2016 01:15,2,0.000,ALERT,212.38,299.67,59.981,1457504103,"201051344000582","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,328970.2,328970.2,25753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504119,239326.00
03/09/2016 01:15,2,0.000,ALERT,211.48,299.07,59.991,1457504103,"201051344000955","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,339819.3,339819.3,25689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504121,239327.00
03/09/2016 01:15,2,0.000,ALERT,212.61,300.27,60.023,1457504103,"274151322000094","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,491913.2,491913.2,15295,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504123,239328.00
03/09/2016 01:15,2,0.000,ALERT,213.06,302.68,59.986,1457504103,"201051344000579","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,340653.1,340653.1,1274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504125,239329.00
03/09/2016 01:15,2,0.000,ALERT,211.70,299.07,59.996,1457504103,"201051344000890","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,337139.0,337139.0,25709,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504126,239330.00
03/09/2016 01:15,2,0.000,ALERT,212.16,299.07,59.981,1457504103,"201051344000438","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,339320.5,339320.5,25705,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504128,239331.00
03/09/2016 01:15,2,0.000,ALERT,212.16,298.17,59.975,1457504103,"201051344000417","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,333048.0,333048.0,25860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504130,239332.00
03/09/2016 01:15,2,0.000,ALERT,212.61,300.87,60.007,1457504103,"274151322000083","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,607070.5,607070.5,14745,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504132,239333.00
03/09/2016 01:15,2,0.000,ALERT,213.06,300.57,59.975,1457504103,"274151322000076","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,646024.0,646024.0,14750,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504134,239334.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.37,59.975,1457504103,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,325520.6,325520.6,20973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504136,239335.00
03/09/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1457504103,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,639251.3,639251.3,14634,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504138,239336.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.07,59.986,1457504103,"201051344000988","219011344069620",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,323727.5,323727.5,21249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504139,239337.00
03/09/2016 01:15,2,0.000,ALERT,211.70,298.17,59.959,1457504103,"201051344001025","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,336803.8,336803.8,25765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504141,239338.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1457504103,"201051344000458","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,334087.6,334087.6,21156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504143,239339.00
03/09/2016 01:15,2,0.000,ALERT,213.51,302.07,59.975,1457504103,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,331719.0,331719.0,20779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504145,239340.00
03/09/2016 01:15,2,0.000,ALERT,212.38,299.07,59.954,1457504103,"201051344000685","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,339034.8,339034.8,25580,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504147,239341.00
03/09/2016 01:15,2,0.000,ALERT,212.16,298.47,59.975,1457504103,"201051344000917","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,336311.6,336311.6,25579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504149,239342.00
03/09/2016 01:15,2,0.000,ALERT,212.16,299.07,59.944,1457504103,"201051344001145","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,341414.0,341414.0,25439,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504150,239343.00
03/09/2016 01:15,2,0.000,ALERT,212.16,298.47,59.965,1457504103,"201051344000651","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,333234.6,333234.6,25808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504152,239344.00
03/09/2016 01:15,2,0.000,ALERT,212.38,300.57,59.970,1457504103,"274151322000088","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,589278.6,589278.6,14446,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504154,239345.00
03/09/2016 01:15,2,0.000,ALERT,213.29,299.97,59.975,1457504103,"274151322000068","219011344069620",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,491997.7,491997.7,15469,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504156,239346.00
03/09/2016 01:15,2,0.000,ALERT,211.70,298.77,59.970,1457504103,"201051344001135","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,329820.5,329820.5,25775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504157,239347.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.98,59.949,1457504103,"201051344000594","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,336323.1,336323.1,21187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504159,239348.00
03/09/2016 01:15,2,0.000,ALERT,211.93,298.47,59.965,1457504103,"201051344001203","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,336058.4,336058.4,25758,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504161,239349.00
03/09/2016 01:15,2,0.000,ALERT,212.38,300.57,59.959,1457504103,"274151322000054","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,602082.9,602082.9,14475,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504163,239350.00
03/09/2016 01:15,2,0.000,ALERT,213.29,301.77,59.944,1457504103,"201051344000867","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,324749.4,324749.4,21216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504165,239351.00
03/09/2016 01:15,2,0.000,ALERT,211.93,299.07,59.970,1457504103,"201051344001093","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,334819.1,334819.1,25636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504167,239352.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1457504103,"201051344000900","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,339877.4,339877.4,20624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457504168,239353.00
03/09/2016 01:15,2,0.000,ALERT,213.29,301.47,59.970,1457504103,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,333248.0,333248.0,20895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504170,239354.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.68,59.965,1457504103,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,341267.7,341267.7,20567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504172,239355.00
03/09/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1457504103,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,333726.9,333726.9,21013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504174,239356.00
03/09/2016 01:15,2,0.000,ALERT,213.06,302.07,59.965,1457504103,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,329531.2,329531.2,21229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504176,239357.00
03/09/2016 01:15,2,0.000,ALERT,213.51,302.37,59.975,1457504103,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,334309.9,334309.9,20685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504178,239358.00
03/09/2016 01:15,2,0.000,ALERT,212.61,300.27,59.970,1457504103,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,577105.2,577105.2,14525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457504179,239359.00
03/09/2016 01:30,2,0.000,ALERT,213.51,302.07,59.954,1457505003,"201051344000645","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,334142.3,334142.3,20839,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505005,239360.00
03/09/2016 01:30,2,0.000,ALERT,212.61,300.27,59.970,1457505003,"274151322000085","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,604909.9,604909.9,14493,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505007,239361.00
03/09/2016 01:30,2,0.000,ALERT,213.51,301.77,59.959,1457505003,"201051344000633","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,325736.7,325736.7,21250,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505009,239362.00
03/09/2016 01:30,2,0.000,ALERT,213.06,302.07,59.959,1457505003,"201051344000469","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,326530.1,326530.1,21238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505010,239363.00
03/09/2016 01:30,2,0.000,ALERT,211.93,299.07,60.002,1457505003,"201051344000646","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,331533.1,331533.1,25774,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505012,239364.00
03/09/2016 01:30,2,0.000,ALERT,212.38,301.47,59.949,1457505003,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,612969.0,612969.0,14710,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505014,239365.00
03/09/2016 01:30,2,0.000,ALERT,212.38,299.37,59.965,1457505003,"201051344000585","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,336786.1,336786.1,25780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505016,239366.00
03/09/2016 01:30,2,0.000,ALERT,212.16,299.37,59.975,1457505003,"201051344001230","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,335340.9,335340.9,25562,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505018,239367.00
03/09/2016 01:30,2,0.000,ALERT,212.61,299.97,59.970,1457505003,"201051344000582","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,328970.2,328970.2,25755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505019,239368.00
03/09/2016 01:30,2,0.000,ALERT,211.93,299.37,59.975,1457505003,"201051344000955","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,339819.3,339819.3,25691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505021,239369.00
03/09/2016 01:30,2,0.000,ALERT,212.61,300.27,59.959,1457505003,"274151322000094","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,491913.2,491913.2,15297,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505023,239370.00
03/09/2016 01:30,2,0.000,ALERT,213.06,302.68,59.970,1457505003,"201051344000579","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,340653.1,340653.1,1276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505025,239371.00
03/09/2016 01:30,2,0.000,ALERT,212.16,299.67,59.965,1457505003,"201051344000890","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,337139.0,337139.0,25711,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505027,239372.00
03/09/2016 01:30,2,0.000,ALERT,212.38,299.37,59.944,1457505003,"201051344000438","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,339320.5,339320.5,25707,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505028,239373.00
03/09/2016 01:30,2,0.000,ALERT,212.61,298.77,59.970,1457505003,"201051344000417","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,333048.0,333048.0,25862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505030,239374.00
03/09/2016 01:30,2,0.000,ALERT,212.61,300.87,59.954,1457505003,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,607070.5,607070.5,14747,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505032,239375.00
03/09/2016 01:30,2,0.000,ALERT,213.06,301.17,59.954,1457505003,"274151322000076","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,646024.0,646024.0,14752,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505034,239376.00
03/09/2016 01:30,2,0.000,ALERT,213.06,302.98,59.933,1457505003,"201051344000868","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,325520.6,325520.6,20975,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505036,239377.00
03/09/2016 01:30,2,0.000,ALERT,212.61,301.77,59.986,1457505003,"274151322000095","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,639251.3,639251.3,14636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505038,239378.00
03/09/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1457505003,"201051344000988","219011344069620",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,323727.5,323727.5,21251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505040,239379.00
03/09/2016 01:30,2,0.000,ALERT,212.16,298.47,60.012,1457505003,"201051344001025","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,336803.8,336803.8,25767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505041,239380.00
03/09/2016 01:30,2,0.000,ALERT,212.83,302.37,59.970,1457505003,"201051344000458","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,334087.6,334087.6,21158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505043,239381.00
03/09/2016 01:30,2,0.000,ALERT,213.74,302.07,60.002,1457505003,"201051344000853","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,331719.0,331719.0,20781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505045,239382.00
03/09/2016 01:30,2,0.000,ALERT,212.61,299.07,59.970,1457505003,"201051344000685","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,339034.8,339034.8,25582,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505047,239383.00
03/09/2016 01:30,2,0.000,ALERT,212.38,298.77,59.965,1457505003,"201051344000917","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,336311.6,336311.6,25581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505049,239384.00
03/09/2016 01:30,2,0.000,ALERT,212.61,299.67,59.959,1457505003,"201051344001145","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,341414.0,341414.0,25441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505050,239385.00
03/09/2016 01:30,2,0.000,ALERT,212.38,298.77,59.954,1457505003,"201051344000651","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,333234.6,333234.6,25810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505052,239386.00
03/09/2016 01:30,2,0.000,ALERT,212.38,301.17,59.922,1457505003,"274151322000088","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,589278.6,589278.6,14448,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505054,239387.00
03/09/2016 01:30,2,0.000,ALERT,213.51,300.27,59.917,1457505003,"274151322000068","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,491997.7,491997.7,15471,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505056,239388.00
03/09/2016 01:30,2,0.000,ALERT,211.93,299.37,59.975,1457505003,"201051344001135","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,329820.5,329820.5,25777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505058,239389.00
03/09/2016 01:30,2,0.000,ALERT,212.83,302.98,59.954,1457505003,"201051344000594","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,336323.1,336323.1,21189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505059,239390.00
03/09/2016 01:30,2,0.000,ALERT,212.38,299.07,59.965,1457505003,"201051344001203","219011344069620",0.00,10.70,0,296.36,302.37,0.0,0.0,0.000,336058.4,336058.4,25760,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505061,239391.00
03/09/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1457505003,"274151322000054","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,602082.9,602082.9,14477,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505063,239392.00
03/09/2016 01:30,2,0.000,ALERT,213.29,302.37,59.965,1457505003,"201051344000867","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,324749.4,324749.4,21218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505065,239393.00
03/09/2016 01:30,2,0.000,ALERT,211.93,298.47,59.965,1457505003,"201051344001093","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,334819.1,334819.1,25638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505067,239394.00
03/09/2016 01:30,2,0.000,ALERT,212.83,302.07,59.970,1457505003,"201051344000900","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,339877.4,339877.4,20626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505068,239395.00
03/09/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1457505003,"201051344000648","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,333248.0,333248.0,20897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505070,239396.00
03/09/2016 01:30,2,0.000,ALERT,213.06,302.68,59.928,1457505003,"201051344000569","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,341267.7,341267.7,20569,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505072,239397.00
