ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 01:30,2,0.000,ALERT,213.06,302.37,59.981,1457505003,"201051344000983","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,333726.9,333726.9,21015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505074,239398.00
03/09/2016 01:30,2,0.000,ALERT,213.06,302.07,59.938,1457505003,"201051344001158","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,329531.2,329531.2,21231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505076,239399.00
03/09/2016 01:30,2,0.000,ALERT,213.51,302.37,59.970,1457505003,"201051344000576","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,334309.9,334309.9,20687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505077,239400.00
03/09/2016 01:30,2,0.000,ALERT,212.83,299.67,59.965,1457505003,"274151322000087","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,577105.2,577105.2,14527,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505079,239401.00
03/09/2016 01:45,2,0.000,ALERT,213.74,303.28,60.023,1457505904,"201051344000645","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,334142.3,334142.3,20841,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505906,239402.00
03/09/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1457505904,"274151322000085","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,604909.9,604909.9,14495,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505907,239403.00
03/09/2016 01:45,2,0.000,ALERT,213.96,302.98,59.986,1457505904,"201051344000633","219011344069620",0.00,10.00,0,298.17,304.18,0.0,0.0,0.000,325736.7,325736.7,21252,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505909,239404.00
03/09/2016 01:45,2,0.000,ALERT,213.51,303.28,60.007,1457505904,"201051344000469","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,326530.1,326530.1,21240,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505911,239405.00
03/09/2016 01:45,2,0.000,ALERT,211.93,299.07,59.970,1457505904,"201051344000646","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,331533.1,331533.1,25776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505913,239406.00
03/09/2016 01:45,2,0.000,ALERT,212.61,301.47,59.954,1457505904,"274151322000052","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,612969.0,612969.0,14712,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505915,239407.00
03/09/2016 01:45,2,0.000,ALERT,212.61,299.67,59.991,1457505904,"201051344000585","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,336786.1,336786.1,25782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505917,239408.00
03/09/2016 01:45,2,0.000,ALERT,212.16,299.67,59.986,1457505904,"201051344001230","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,335340.9,335340.9,25564,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505918,239409.00
03/09/2016 01:45,2,0.000,ALERT,212.83,300.27,59.986,1457505904,"201051344000582","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,328970.2,328970.2,25757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505920,239410.00
03/09/2016 01:45,2,0.000,ALERT,211.93,299.07,59.991,1457505904,"201051344000955","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,339819.3,339819.3,25693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505922,239411.00
03/09/2016 01:45,2,0.000,ALERT,212.83,300.27,59.981,1457505904,"274151322000094","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,491913.2,491913.2,15299,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505924,239412.00
03/09/2016 01:45,2,0.000,ALERT,213.29,303.88,59.954,1457505904,"201051344000579","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,340653.1,340653.1,1278,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505926,239413.00
03/09/2016 01:45,2,0.000,ALERT,211.93,299.37,59.981,1457505904,"201051344000890","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,337139.0,337139.0,25713,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505927,239414.00
03/09/2016 01:45,2,0.000,ALERT,212.38,299.07,59.981,1457505904,"201051344000438","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,339320.5,339320.5,25709,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505929,239415.00
03/09/2016 01:45,2,0.000,ALERT,212.61,298.77,59.975,1457505904,"201051344000417","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,333048.0,333048.0,25864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505931,239416.00
03/09/2016 01:45,2,0.000,ALERT,212.83,300.87,59.965,1457505904,"274151322000083","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,607070.5,607070.5,14749,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505933,239417.00
03/09/2016 01:45,2,0.000,ALERT,213.29,300.57,59.970,1457505904,"274151322000076","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,646024.0,646024.0,14754,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505935,239418.00
03/09/2016 01:45,2,0.000,ALERT,213.29,303.88,60.012,1457505904,"201051344000868","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,325520.6,325520.6,20977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505937,239419.00
03/09/2016 01:45,2,0.000,ALERT,212.83,301.77,59.965,1457505904,"274151322000095","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,639251.3,639251.3,14638,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505939,239420.00
03/09/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1457505904,"201051344000988","219011344069620",0.00,10.30,0,298.17,304.48,0.0,0.0,0.000,323727.5,323727.5,21253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505941,239421.00
03/09/2016 01:45,2,0.000,ALERT,211.93,298.17,59.975,1457505904,"201051344001025","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,336803.8,336803.8,25769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505942,239422.00
03/09/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1457505904,"201051344000458","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,334087.6,334087.6,21160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505944,239423.00
03/09/2016 01:45,2,0.000,ALERT,213.74,302.98,59.991,1457505904,"201051344000853","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,331719.0,331719.0,20783,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505946,239424.00
03/09/2016 01:45,2,0.000,ALERT,212.61,299.07,59.975,1457505904,"201051344000685","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,339034.8,339034.8,25584,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505948,239425.00
03/09/2016 01:45,2,0.000,ALERT,212.38,298.77,59.991,1457505904,"201051344000917","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,336311.6,336311.6,25583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505949,239426.00
03/09/2016 01:45,2,0.000,ALERT,212.38,299.07,59.970,1457505904,"201051344001145","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,341414.0,341414.0,25443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505951,239427.00
03/09/2016 01:45,2,0.000,ALERT,212.16,298.17,59.959,1457505904,"201051344000651","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,333234.6,333234.6,25812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505953,239428.00
03/09/2016 01:45,2,0.000,ALERT,212.16,300.57,59.965,1457505904,"274151322000088","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,589278.6,589278.6,14450,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505955,239429.00
03/09/2016 01:45,2,0.000,ALERT,213.51,299.67,60.007,1457505904,"274151322000068","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,491997.7,491997.7,15473,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505957,239430.00
03/09/2016 01:45,2,0.000,ALERT,211.70,298.77,60.018,1457505904,"201051344001135","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,329820.5,329820.5,25779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505959,239431.00
03/09/2016 01:45,2,0.000,ALERT,212.83,303.58,59.970,1457505904,"201051344000594","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,336323.1,336323.1,21191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505960,239432.00
03/09/2016 01:45,2,0.000,ALERT,211.93,298.17,59.975,1457505904,"201051344001203","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,336058.4,336058.4,25762,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505962,239433.00
03/09/2016 01:45,2,0.000,ALERT,212.38,300.87,59.970,1457505904,"274151322000054","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,602082.9,602082.9,14479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505964,239434.00
03/09/2016 01:45,2,0.000,ALERT,213.29,302.68,59.991,1457505904,"201051344000867","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,324749.4,324749.4,21220,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505966,239435.00
03/09/2016 01:45,2,0.000,ALERT,211.93,298.47,59.975,1457505904,"201051344001093","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,334819.1,334819.1,25640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505967,239436.00
03/09/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1457505904,"201051344000900","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,339877.4,339877.4,20628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505969,239437.00
03/09/2016 01:45,2,0.000,ALERT,213.29,302.07,59.959,1457505904,"201051344000648","219011344069620",0.00,9.70,0,299.67,304.78,0.0,0.0,0.000,333248.0,333248.0,20899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505971,239438.00
03/09/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1457505904,"201051344000569","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,341267.7,341267.7,20571,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505973,239439.00
03/09/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1457505904,"201051344000983","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,333726.9,333726.9,21017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505975,239440.00
03/09/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1457505904,"201051344001158","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,329531.2,329531.2,21233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505976,239441.00
03/09/2016 01:45,2,0.000,ALERT,213.51,302.98,59.970,1457505904,"201051344000576","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,334309.9,334309.9,20689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457505978,239442.00
03/09/2016 01:45,2,0.000,ALERT,212.61,299.37,59.981,1457505904,"274151322000087","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,577105.2,577105.2,14529,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457505980,239443.00
03/09/2016 02:00,2,0.000,ALERT,213.29,301.77,59.996,1457506803,"201051344000645","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,334142.3,334142.3,20843,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506805,239444.00
03/09/2016 02:00,2,0.000,ALERT,212.83,300.87,59.991,1457506803,"274151322000085","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,604909.9,604909.9,14497,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506807,239445.00
03/09/2016 02:00,2,0.000,ALERT,213.74,301.77,60.012,1457506803,"201051344000633","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,325736.7,325736.7,21254,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506808,239446.00
03/09/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1457506803,"201051344000469","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,326530.1,326530.1,21242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506810,239447.00
03/09/2016 02:00,2,0.000,ALERT,212.16,299.37,59.991,1457506803,"201051344000646","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,331533.1,331533.1,25778,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506812,239448.00
03/09/2016 02:00,2,0.000,ALERT,212.83,301.17,59.996,1457506803,"274151322000052","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,612969.0,612969.0,14714,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506814,239449.00
03/09/2016 02:00,2,0.000,ALERT,212.38,299.07,60.007,1457506803,"201051344000585","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,336786.1,336786.1,25784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506816,239450.00
03/09/2016 02:00,2,0.000,ALERT,212.16,299.67,59.991,1457506803,"201051344001230","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,335340.9,335340.9,25566,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506817,239451.00
03/09/2016 02:00,2,0.000,ALERT,212.61,299.97,59.996,1457506803,"201051344000582","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,328970.2,328970.2,25759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506819,239452.00
03/09/2016 02:00,2,0.000,ALERT,211.93,299.07,59.981,1457506803,"201051344000955","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,339819.3,339819.3,25695,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506821,239453.00
03/09/2016 02:00,2,0.000,ALERT,212.83,299.97,59.981,1457506803,"274151322000094","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,491913.2,491913.2,15301,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506823,239454.00
03/09/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1457506803,"201051344000579","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,340653.1,340653.1,1280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506825,239455.00
03/09/2016 02:00,2,0.000,ALERT,211.93,299.67,59.965,1457506803,"201051344000890","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,337139.0,337139.0,25715,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506826,239456.00
03/09/2016 02:00,2,0.000,ALERT,212.16,299.07,59.986,1457506803,"201051344000438","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,339320.5,339320.5,25711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506828,239457.00
03/09/2016 02:00,2,0.000,ALERT,212.38,298.77,59.986,1457506803,"201051344000417","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,333048.0,333048.0,25866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506830,239458.00
03/09/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1457506803,"274151322000083","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,607070.5,607070.5,14751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506832,239459.00
03/09/2016 02:00,2,0.000,ALERT,213.29,300.27,59.981,1457506803,"274151322000076","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,646024.0,646024.0,14756,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506834,239460.00
03/09/2016 02:00,2,0.000,ALERT,212.61,302.68,59.986,1457506803,"201051344000868","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,325520.6,325520.6,20979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506836,239461.00
03/09/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1457506803,"274151322000095","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,639251.3,639251.3,14640,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506838,239462.00
03/09/2016 02:00,2,0.000,ALERT,212.83,302.37,59.986,1457506803,"201051344000988","219011344069620",0.00,9.70,0,298.17,304.48,0.0,0.0,0.000,323727.5,323727.5,21255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506839,239463.00
03/09/2016 02:00,2,0.000,ALERT,211.93,298.47,59.933,1457506803,"201051344001025","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,336803.8,336803.8,25771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506841,239464.00
03/09/2016 02:00,2,0.000,ALERT,212.61,302.37,59.975,1457506803,"201051344000458","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,334087.6,334087.6,21162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506843,239465.00
03/09/2016 02:00,2,0.000,ALERT,213.51,302.07,59.944,1457506803,"201051344000853","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,331719.0,331719.0,20785,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506845,239466.00
03/09/2016 02:00,2,0.000,ALERT,212.61,299.37,59.975,1457506803,"201051344000685","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,339034.8,339034.8,25586,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506847,239467.00
03/09/2016 02:00,2,0.000,ALERT,212.38,298.77,59.975,1457506803,"201051344000917","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,336311.6,336311.6,25585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506848,239468.00
03/09/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1457506803,"201051344001145","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,341414.0,341414.0,25445,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506850,239469.00
03/09/2016 02:00,2,0.000,ALERT,212.16,298.47,59.970,1457506803,"201051344000651","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,333234.6,333234.6,25814,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506852,239470.00
03/09/2016 02:00,2,0.000,ALERT,212.38,300.27,59.965,1457506803,"274151322000088","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,589278.6,589278.6,14452,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506854,239471.00
03/09/2016 02:00,2,0.000,ALERT,213.29,299.37,59.970,1457506803,"274151322000068","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,491997.7,491997.7,15475,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506856,239472.00
03/09/2016 02:00,2,0.000,ALERT,211.70,298.77,59.970,1457506803,"201051344001135","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,329820.5,329820.5,25781,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506857,239473.00
03/09/2016 02:00,2,0.000,ALERT,212.38,301.77,60.028,1457506803,"201051344000594","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,336323.1,336323.1,21193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506859,239474.00
03/09/2016 02:00,2,0.000,ALERT,212.38,299.07,59.938,1457506803,"201051344001203","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,336058.4,336058.4,25764,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506861,239475.00
03/09/2016 02:00,2,0.000,ALERT,211.93,299.67,59.975,1457506803,"274151322000054","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,602082.9,602082.9,14481,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506863,239476.00
03/09/2016 02:00,2,0.000,ALERT,213.06,302.07,59.954,1457506803,"201051344000867","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,324749.4,324749.4,21222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506865,239477.00
03/09/2016 02:00,2,0.000,ALERT,212.16,299.37,59.975,1457506803,"201051344001093","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,334819.1,334819.1,25642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506867,239478.00
03/09/2016 02:00,2,0.000,ALERT,212.83,301.77,59.981,1457506803,"201051344000900","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,339877.4,339877.4,20630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506868,239479.00
03/09/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1457506803,"201051344000648","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,333248.0,333248.0,20901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506870,239480.00
03/09/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1457506803,"201051344000569","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,341267.7,341267.7,20573,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506872,239481.00
03/09/2016 02:00,2,0.000,ALERT,212.61,301.77,59.938,1457506803,"201051344000983","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,333726.9,333726.9,21019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506874,239482.00
03/09/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1457506803,"201051344001158","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,329531.2,329531.2,21235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506875,239483.00
03/09/2016 02:00,2,0.000,ALERT,213.29,302.07,59.954,1457506803,"201051344000576","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,334309.9,334309.9,20691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457506877,239484.00
03/09/2016 02:00,2,0.000,ALERT,212.61,299.37,59.996,1457506803,"274151322000087","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,577105.2,577105.2,14531,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457506879,239485.00
03/09/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1457507703,"201051344000645","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,334142.3,334142.3,20845,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507705,239486.00
03/09/2016 02:15,2,0.000,ALERT,212.83,299.97,59.986,1457507703,"274151322000085","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,604909.9,604909.9,14499,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507707,239487.00
03/09/2016 02:15,2,0.000,ALERT,213.74,302.37,59.991,1457507703,"201051344000633","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,325736.7,325736.7,21256,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507709,239488.00
03/09/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1457507703,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,326530.1,326530.1,21244,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507711,239489.00
03/09/2016 02:15,2,0.000,ALERT,211.93,299.07,59.986,1457507703,"201051344000646","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,331533.1,331533.1,25780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507713,239490.00
03/09/2016 02:15,2,0.000,ALERT,212.61,300.87,59.954,1457507703,"274151322000052","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,612969.0,612969.0,14716,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507714,239491.00
03/09/2016 02:15,2,0.000,ALERT,212.16,299.07,59.970,1457507703,"201051344000585","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,336786.1,336786.1,25786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507716,239492.00
03/09/2016 02:15,2,0.000,ALERT,212.16,299.37,59.996,1457507703,"201051344001230","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,335340.9,335340.9,25568,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507718,239493.00
03/09/2016 02:15,2,0.000,ALERT,212.61,299.97,59.975,1457507703,"201051344000582","219011344069620",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,328970.2,328970.2,25761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507720,239494.00
03/09/2016 02:15,2,0.000,ALERT,211.70,299.07,59.965,1457507703,"201051344000955","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,339819.3,339819.3,25697,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507721,239495.00
03/09/2016 02:15,2,0.000,ALERT,213.06,299.67,59.981,1457507703,"274151322000094","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,491913.2,491913.2,15303,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507723,239496.00
03/09/2016 02:15,2,0.000,ALERT,213.29,303.28,59.965,1457507703,"201051344000579","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,340653.1,340653.1,1282,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507725,239497.00
03/09/2016 02:15,2,0.000,ALERT,211.93,299.37,59.970,1457507703,"201051344000890","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,337139.0,337139.0,25717,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507727,239498.00
03/09/2016 02:15,2,0.000,ALERT,212.38,299.07,59.975,1457507703,"201051344000438","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,339320.5,339320.5,25713,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507729,239499.00
03/09/2016 02:15,2,0.000,ALERT,212.38,298.47,59.970,1457507703,"201051344000417","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,333048.0,333048.0,25868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507731,239500.00
03/09/2016 02:15,2,0.000,ALERT,212.83,300.87,59.959,1457507703,"274151322000083","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,607070.5,607070.5,14753,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507732,239501.00
03/09/2016 02:15,2,0.000,ALERT,213.51,300.87,59.944,1457507703,"274151322000076","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,646024.0,646024.0,14758,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507734,239502.00
03/09/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1457507703,"201051344000868","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,325520.6,325520.6,20981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507736,239503.00
03/09/2016 02:15,2,0.000,ALERT,212.61,301.47,59.965,1457507703,"274151322000095","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,639251.3,639251.3,14642,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507738,239504.00
03/09/2016 02:15,2,0.000,ALERT,213.06,302.68,59.965,1457507703,"201051344000988","219011344069620",0.00,9.70,0,297.57,303.88,0.0,0.0,0.000,323727.5,323727.5,21257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507740,239505.00
03/09/2016 02:15,2,0.000,ALERT,211.93,298.47,59.954,1457507703,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,336803.8,336803.8,25773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507742,239506.00
03/09/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1457507703,"201051344000458","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,334087.6,334087.6,21164,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507744,239507.00
03/09/2016 02:15,2,0.000,ALERT,213.74,302.37,59.965,1457507703,"201051344000853","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,331719.0,331719.0,20787,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507745,239508.00
03/09/2016 02:15,2,0.000,ALERT,212.38,298.77,59.959,1457507703,"201051344000685","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,339034.8,339034.8,25588,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507747,239509.00
03/09/2016 02:15,2,0.000,ALERT,212.38,298.47,59.981,1457507703,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,336311.6,336311.6,25587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507749,239510.00
03/09/2016 02:15,2,0.000,ALERT,212.38,299.07,59.959,1457507703,"201051344001145","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,341414.0,341414.0,25447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507751,239511.00
03/09/2016 02:15,2,0.000,ALERT,211.93,298.17,59.933,1457507703,"201051344000651","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,333234.6,333234.6,25816,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507752,239512.00
03/09/2016 02:15,2,0.000,ALERT,212.38,299.67,59.959,1457507703,"274151322000088","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,589278.6,589278.6,14454,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507754,239513.00
03/09/2016 02:15,2,0.000,ALERT,213.29,299.37,59.959,1457507703,"274151322000068","219011344069620",0.00,10.70,0,298.17,301.17,0.0,0.0,0.000,491997.7,491997.7,15477,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507756,239514.00
03/09/2016 02:15,2,0.000,ALERT,211.70,298.77,59.954,1457507703,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,329820.5,329820.5,25783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507758,239515.00
03/09/2016 02:15,2,0.000,ALERT,212.83,303.58,59.970,1457507703,"201051344000594","219011344069620",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,336323.1,336323.1,21195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507760,239516.00
03/09/2016 02:15,2,0.000,ALERT,212.16,298.77,59.954,1457507703,"201051344001203","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,336058.4,336058.4,25766,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507762,239517.00
03/09/2016 02:15,2,0.000,ALERT,212.38,300.87,59.959,1457507703,"274151322000054","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,602082.9,602082.9,14483,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507763,239518.00
03/09/2016 02:15,2,0.000,ALERT,213.51,302.37,59.954,1457507703,"201051344000867","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,324749.4,324749.4,21224,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507765,239519.00
03/09/2016 02:15,2,0.000,ALERT,212.16,298.77,59.959,1457507703,"201051344001093","219011344069620",0.00,10.00,0,297.26,300.57,0.0,0.0,0.000,334819.1,334819.1,25644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507767,239520.00
03/09/2016 02:15,2,0.000,ALERT,213.06,302.37,59.938,1457507703,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,339877.4,339877.4,20632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507769,239521.00
03/09/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1457507703,"201051344000648","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,333248.0,333248.0,20903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507771,239522.00
03/09/2016 02:15,2,0.000,ALERT,213.29,302.98,59.986,1457507703,"201051344000569","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,341267.7,341267.7,20575,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507772,239523.00
03/09/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1457507703,"201051344000983","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,333726.9,333726.9,21021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507774,239524.00
03/09/2016 02:15,2,0.000,ALERT,213.29,302.07,59.959,1457507703,"201051344001158","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,329531.2,329531.2,21237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507776,239525.00
03/09/2016 02:15,2,0.000,ALERT,213.74,302.68,59.949,1457507703,"201051344000576","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,334309.9,334309.9,20693,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457507778,239526.00
03/09/2016 02:15,2,0.000,ALERT,213.06,299.67,59.965,1457507703,"274151322000087","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,577105.2,577105.2,14533,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457507780,239527.00
03/09/2016 02:30,2,0.000,ALERT,213.74,302.68,59.954,1457508603,"201051344000645","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,334142.3,334142.3,20847,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508605,239528.00
03/09/2016 02:30,2,0.000,ALERT,212.83,300.57,59.922,1457508603,"274151322000085","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,604909.9,604909.9,14501,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508607,239529.00
03/09/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1457508603,"201051344000633","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,325736.7,325736.7,21258,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508609,239530.00
03/09/2016 02:30,2,0.000,ALERT,213.51,302.98,59.959,1457508603,"201051344000469","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,326530.1,326530.1,21246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508611,239531.00
03/09/2016 02:30,2,0.000,ALERT,212.16,299.37,59.954,1457508603,"201051344000646","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,331533.1,331533.1,25782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508613,239532.00
03/09/2016 02:30,2,0.000,ALERT,212.38,301.17,59.954,1457508603,"274151322000052","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,612969.0,612969.0,14718,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508614,239533.00
03/09/2016 02:30,2,0.000,ALERT,212.61,299.37,59.965,1457508603,"201051344000585","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,336786.1,336786.1,25788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508616,239534.00
03/09/2016 02:30,2,0.000,ALERT,212.16,299.37,59.970,1457508603,"201051344001230","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,335340.9,335340.9,25570,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508618,239535.00
03/09/2016 02:30,2,0.000,ALERT,212.83,299.97,59.970,1457508603,"201051344000582","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,328970.2,328970.2,25763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508620,239536.00
03/09/2016 02:30,2,0.000,ALERT,211.93,299.07,60.002,1457508603,"201051344000955","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,339819.3,339819.3,25699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508622,239537.00
03/09/2016 02:30,2,0.000,ALERT,212.83,300.27,59.959,1457508603,"274151322000094","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,491913.2,491913.2,15305,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508623,239538.00
03/09/2016 02:30,2,0.000,ALERT,213.29,303.58,59.949,1457508603,"201051344000579","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,340653.1,340653.1,1284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508625,239539.00
03/09/2016 02:30,2,0.000,ALERT,212.38,299.67,60.007,1457508603,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,337139.0,337139.0,25719,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508627,239540.00
03/09/2016 02:30,2,0.000,ALERT,212.38,299.07,59.981,1457508603,"201051344000438","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,339320.5,339320.5,25715,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508629,239541.00
03/09/2016 02:30,2,0.000,ALERT,212.61,298.47,59.975,1457508603,"201051344000417","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,333048.0,333048.0,25870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508631,239542.00
