ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1457508603,"274151322000083","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,607070.5,607070.5,14755,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508632,239543.00
03/09/2016 02:30,2,0.000,ALERT,213.51,300.57,59.981,1457508603,"274151322000076","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,646024.0,646024.0,14760,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508635,239544.00
03/09/2016 02:30,2,0.000,ALERT,213.51,303.88,59.986,1457508603,"201051344000868","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,325520.6,325520.6,20983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508637,239545.00
03/09/2016 02:30,2,0.000,ALERT,213.06,302.07,59.970,1457508603,"274151322000095","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,639251.3,639251.3,14644,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508639,239546.00
03/09/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1457508603,"201051344000988","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,323727.5,323727.5,21259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508641,239547.00
03/09/2016 02:30,2,0.000,ALERT,212.16,298.47,59.944,1457508603,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,336803.8,336803.8,25775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508642,239548.00
03/09/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1457508603,"201051344000458","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,334087.6,334087.6,21166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508644,239549.00
03/09/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1457508603,"201051344000853","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,331719.0,331719.0,20789,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508646,239550.00
03/09/2016 02:30,2,0.000,ALERT,212.61,299.37,59.949,1457508603,"201051344000685","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,339034.8,339034.8,25590,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508648,239551.00
03/09/2016 02:30,2,0.000,ALERT,212.61,298.77,59.986,1457508603,"201051344000917","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,336311.6,336311.6,25589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508649,239552.00
03/09/2016 02:30,2,0.000,ALERT,212.61,299.67,59.981,1457508603,"201051344001145","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,341414.0,341414.0,25449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508651,239553.00
03/09/2016 02:30,2,0.000,ALERT,212.38,298.77,59.981,1457508603,"201051344000651","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,333234.6,333234.6,25818,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508653,239554.00
03/09/2016 02:30,2,0.000,ALERT,212.61,300.27,60.007,1457508603,"274151322000088","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,589278.6,589278.6,14456,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508655,239555.00
03/09/2016 02:30,2,0.000,ALERT,213.51,299.97,59.970,1457508603,"274151322000068","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,491997.7,491997.7,15479,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508657,239556.00
03/09/2016 02:30,2,0.000,ALERT,211.93,299.07,59.970,1457508603,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,329820.5,329820.5,25785,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508658,239557.00
03/09/2016 02:30,2,0.000,ALERT,213.06,303.58,59.981,1457508603,"201051344000594","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,336323.1,336323.1,21197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508660,239558.00
03/09/2016 02:30,2,0.000,ALERT,212.38,298.77,59.975,1457508603,"201051344001203","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,336058.4,336058.4,25768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508662,239559.00
03/09/2016 02:30,2,0.000,ALERT,212.61,301.47,59.975,1457508603,"274151322000054","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,602082.9,602082.9,14485,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508664,239560.00
03/09/2016 02:30,2,0.000,ALERT,213.74,302.98,59.981,1457508603,"201051344000867","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,324749.4,324749.4,21226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508666,239561.00
03/09/2016 02:30,2,0.000,ALERT,212.38,299.07,59.975,1457508603,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,334819.1,334819.1,25646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508667,239562.00
03/09/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1457508603,"201051344000900","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,339877.4,339877.4,20634,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508669,239563.00
03/09/2016 02:30,2,0.000,ALERT,213.74,302.37,59.981,1457508603,"201051344000648","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,333248.0,333248.0,20905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508671,239564.00
03/09/2016 02:30,2,0.000,ALERT,213.29,303.58,60.012,1457508603,"201051344000569","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,341267.7,341267.7,20577,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508673,239565.00
03/09/2016 02:30,2,0.000,ALERT,213.29,303.28,59.975,1457508603,"201051344000983","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,333726.9,333726.9,21023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508675,239566.00
03/09/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1457508603,"201051344001158","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,329531.2,329531.2,21239,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508677,239567.00
03/09/2016 02:30,2,0.000,ALERT,213.74,303.58,60.012,1457508603,"201051344000576","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,334309.9,334309.9,20695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457508678,239568.00
03/09/2016 02:30,2,0.000,ALERT,213.06,300.27,59.975,1457508603,"274151322000087","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,577105.2,577105.2,14535,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457508680,239569.00
03/09/2016 02:45,2,0.000,ALERT,213.74,302.68,59.981,1457509503,"201051344000645","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,334142.3,334142.3,20849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509505,239570.00
03/09/2016 02:45,2,0.000,ALERT,213.06,300.57,59.975,1457509503,"274151322000085","219011344069620",0.00,10.00,0,298.47,306.28,0.0,0.0,0.000,604909.9,604909.9,14503,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509507,239571.00
03/09/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1457509503,"201051344000633","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,325736.7,325736.7,21260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509509,239572.00
03/09/2016 02:45,2,0.000,ALERT,213.29,302.68,59.938,1457509503,"201051344000469","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,326530.1,326530.1,21248,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509511,239573.00
03/09/2016 02:45,2,0.000,ALERT,212.16,299.37,59.970,1457509503,"201051344000646","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,331533.1,331533.1,25784,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509513,239574.00
03/09/2016 02:45,2,0.000,ALERT,212.38,300.27,59.981,1457509503,"274151322000052","219011344069620",0.00,10.00,0,298.47,306.28,0.0,0.0,0.000,612969.0,612969.0,14720,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509514,239575.00
03/09/2016 02:45,2,0.000,ALERT,212.38,299.37,59.954,1457509503,"201051344000585","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,336786.1,336786.1,25790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509516,239576.00
03/09/2016 02:45,2,0.000,ALERT,212.16,299.67,59.965,1457509503,"201051344001230","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,335340.9,335340.9,25572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509518,239577.00
03/09/2016 02:45,2,0.000,ALERT,212.61,300.27,59.991,1457509503,"201051344000582","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,328970.2,328970.2,25765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509520,239578.00
03/09/2016 02:45,2,0.000,ALERT,211.93,299.67,59.970,1457509503,"201051344000955","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,339819.3,339819.3,25701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509522,239579.00
03/09/2016 02:45,2,0.000,ALERT,212.83,300.27,59.959,1457509503,"274151322000094","219011344069620",0.00,9.70,0,298.17,305.68,0.0,0.0,0.000,491913.2,491913.2,15307,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509523,239580.00
03/09/2016 02:45,2,0.000,ALERT,213.06,303.28,59.922,1457509503,"201051344000579","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,340653.1,340653.1,1286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509525,239581.00
03/09/2016 02:45,2,0.000,ALERT,212.16,299.67,59.981,1457509503,"201051344000890","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,337139.0,337139.0,25721,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509527,239582.00
03/09/2016 02:45,2,0.000,ALERT,212.38,299.37,59.970,1457509503,"201051344000438","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,339320.5,339320.5,25717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509529,239583.00
03/09/2016 02:45,2,0.000,ALERT,212.38,298.77,59.959,1457509503,"201051344000417","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,333048.0,333048.0,25872,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509531,239584.00
03/09/2016 02:45,2,0.000,ALERT,212.83,300.87,59.965,1457509503,"274151322000083","219011344069620",0.00,9.70,0,298.77,306.58,0.0,0.0,0.000,607070.5,607070.5,14757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509532,239585.00
03/09/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1457509503,"201051344000868","219011344069620",0.00,9.00,0,302.07,305.68,0.0,0.0,0.000,325520.6,325520.6,20985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509536,239586.00
03/09/2016 02:45,2,0.000,ALERT,212.61,301.77,59.975,1457509503,"274151322000095","219011344069620",0.00,9.30,0,299.97,307.18,0.0,0.0,0.000,639251.3,639251.3,14646,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509537,239587.00
03/09/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1457509503,"201051344000988","219011344069620",0.00,9.30,0,298.77,304.78,0.0,0.0,0.000,323727.5,323727.5,21261,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509539,239588.00
03/09/2016 02:45,2,0.000,ALERT,212.16,298.47,59.981,1457509503,"201051344001025","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,336803.8,336803.8,25777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509541,239589.00
03/09/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1457509503,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,334087.6,334087.6,21168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509543,239590.00
03/09/2016 02:45,2,0.000,ALERT,213.74,302.98,59.975,1457509503,"201051344000853","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,331719.0,331719.0,20791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509545,239591.00
03/09/2016 02:45,2,0.000,ALERT,212.61,299.37,59.975,1457509503,"201051344000685","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,339034.8,339034.8,25592,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509546,239592.00
03/09/2016 02:45,2,0.000,ALERT,212.61,299.07,59.944,1457509503,"201051344000917","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,336311.6,336311.6,25591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509548,239593.00
03/09/2016 02:45,2,0.000,ALERT,212.61,299.67,59.944,1457509503,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,341414.0,341414.0,25451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509550,239594.00
03/09/2016 02:45,2,0.000,ALERT,212.38,298.77,59.965,1457509503,"201051344000651","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,333234.6,333234.6,25820,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509552,239595.00
03/09/2016 02:45,2,0.000,ALERT,212.38,300.57,59.954,1457509503,"274151322000088","219011344069620",0.00,10.70,0,298.47,305.68,0.0,0.0,0.000,589278.6,589278.6,14458,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509554,239596.00
03/09/2016 02:45,2,0.000,ALERT,213.51,300.57,59.965,1457509503,"274151322000068","219011344069620",0.00,10.70,0,298.17,305.08,0.0,0.0,0.000,491997.7,491997.7,15481,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509555,239597.00
03/09/2016 02:45,2,0.000,ALERT,211.93,299.37,59.981,1457509503,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,329820.5,329820.5,25787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509557,239598.00
03/09/2016 02:45,2,0.000,ALERT,213.06,303.58,59.970,1457509503,"201051344000594","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,336323.1,336323.1,21199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509559,239599.00
03/09/2016 02:45,2,0.000,ALERT,212.38,299.37,59.944,1457509503,"201051344001203","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,336058.4,336058.4,25770,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509561,239600.00
03/09/2016 02:45,2,0.000,ALERT,212.61,301.17,59.970,1457509503,"274151322000054","219011344069620",0.00,10.70,0,298.47,306.28,0.0,0.0,0.000,602082.9,602082.9,14487,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509562,239601.00
03/09/2016 02:45,2,0.000,ALERT,213.74,302.98,60.002,1457509503,"201051344000867","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,324749.4,324749.4,21228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457509564,239602.00
03/09/2016 02:45,2,0.000,ALERT,212.16,299.07,59.959,1457509503,"201051344001093","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,334819.1,334819.1,25648,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509566,239603.00
03/09/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1457509503,"201051344000900","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,339877.4,339877.4,20636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509568,239604.00
03/09/2016 02:45,2,0.000,ALERT,213.51,302.37,59.965,1457509503,"201051344000648","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,333248.0,333248.0,20907,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509570,239605.00
03/09/2016 02:45,2,0.000,ALERT,213.29,303.58,60.012,1457509503,"201051344000569","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,341267.7,341267.7,20579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509572,239606.00
03/09/2016 02:45,2,0.000,ALERT,213.29,303.28,59.970,1457509503,"201051344000983","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,333726.9,333726.9,21025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509574,239607.00
03/09/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1457509503,"201051344001158","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,329531.2,329531.2,21241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509576,239608.00
03/09/2016 02:45,2,0.000,ALERT,213.96,303.58,59.975,1457509503,"201051344000576","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,334309.9,334309.9,20697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509577,239609.00
03/09/2016 02:45,2,0.000,ALERT,212.83,299.67,60.012,1457509503,"274151322000087","219011344069620",0.00,11.00,0,297.57,305.38,0.0,0.0,0.000,577105.2,577105.2,14537,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509579,239610.00
03/09/2016 02:45,2,0.000,ALERT,213.29,300.57,59.959,1457509503,"274151322000076","219011344069620",0.00,9.70,0,298.77,306.58,0.0,0.0,0.000,646024.0,646024.0,14762,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457509581,239611.00
03/09/2016 03:00,2,0.000,ALERT,213.74,302.68,59.954,1457510404,"201051344000645","219011344069620",0.00,9.70,0,301.17,304.48,0.0,0.0,0.000,334142.3,334142.3,20851,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510406,239612.00
03/09/2016 03:00,2,0.000,ALERT,213.29,301.17,59.970,1457510404,"274151322000085","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,604909.9,604909.9,14505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510407,239613.00
03/09/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1457510404,"201051344000633","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,325736.7,325736.7,21262,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510409,239614.00
03/09/2016 03:00,2,0.000,ALERT,213.51,302.68,59.996,1457510404,"201051344000469","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,326530.1,326530.1,21250,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510411,239615.00
03/09/2016 03:00,2,0.000,ALERT,212.38,299.67,59.965,1457510404,"201051344000646","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,331533.1,331533.1,25786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510413,239616.00
03/09/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1457510404,"274151322000052","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,612969.0,612969.0,14722,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510415,239617.00
03/09/2016 03:00,2,0.000,ALERT,212.61,299.67,59.965,1457510404,"201051344000585","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,336786.1,336786.1,25792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510417,239618.00
03/09/2016 03:00,2,0.000,ALERT,212.38,299.97,59.986,1457510404,"201051344001230","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,335340.9,335340.9,25574,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510418,239619.00
03/09/2016 03:00,2,0.000,ALERT,213.06,300.57,59.986,1457510404,"201051344000582","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,328970.2,328970.2,25767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510420,239620.00
03/09/2016 03:00,2,0.000,ALERT,212.16,299.97,59.975,1457510404,"201051344000955","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,339819.3,339819.3,25703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510422,239621.00
03/09/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1457510404,"274151322000094","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,491913.2,491913.2,15309,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510424,239622.00
03/09/2016 03:00,2,0.000,ALERT,213.29,302.98,59.970,1457510404,"201051344000579","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,340653.1,340653.1,1288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510425,239623.00
03/09/2016 03:00,2,0.000,ALERT,212.38,299.97,59.965,1457510404,"201051344000890","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,337139.0,337139.0,25723,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510427,239624.00
03/09/2016 03:00,2,0.000,ALERT,212.61,299.67,59.975,1457510404,"201051344000438","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,339320.5,339320.5,25719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510429,239625.00
03/09/2016 03:00,2,0.000,ALERT,212.61,299.07,59.986,1457510404,"201051344000417","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,333048.0,333048.0,25874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510431,239626.00
03/09/2016 03:00,2,0.000,ALERT,213.06,300.87,59.959,1457510404,"274151322000083","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,607070.5,607070.5,14759,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510433,239627.00
03/09/2016 03:00,2,0.000,ALERT,213.74,301.47,59.965,1457510404,"274151322000076","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,646024.0,646024.0,14764,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510435,239628.00
03/09/2016 03:00,2,0.000,ALERT,213.29,303.28,59.922,1457510404,"201051344000868","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,325520.6,325520.6,20987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510436,239629.00
03/09/2016 03:00,2,0.000,ALERT,213.06,301.77,59.954,1457510404,"274151322000095","219011344069620",0.00,9.30,0,300.27,303.28,0.0,0.0,0.000,639251.3,639251.3,14648,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510438,239630.00
03/09/2016 03:00,2,0.000,ALERT,213.06,302.68,59.954,1457510404,"201051344000988","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,323727.5,323727.5,21263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510440,239631.00
03/09/2016 03:00,2,0.000,ALERT,212.38,298.77,59.965,1457510404,"201051344001025","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,336803.8,336803.8,25779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510442,239632.00
03/09/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1457510404,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,334087.6,334087.6,21170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510444,239633.00
03/09/2016 03:00,2,0.000,ALERT,213.74,302.37,59.954,1457510404,"201051344000853","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,331719.0,331719.0,20793,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510445,239634.00
03/09/2016 03:00,2,0.000,ALERT,212.83,299.37,59.944,1457510404,"201051344000685","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,339034.8,339034.8,25594,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510447,239635.00
03/09/2016 03:00,2,0.000,ALERT,212.61,299.07,59.970,1457510404,"201051344000917","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,336311.6,336311.6,25593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510449,239636.00
03/09/2016 03:00,2,0.000,ALERT,212.61,299.67,59.954,1457510404,"201051344001145","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,341414.0,341414.0,25453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510451,239637.00
03/09/2016 03:00,2,0.000,ALERT,212.61,298.77,59.965,1457510404,"201051344000651","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,333234.6,333234.6,25822,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510453,239638.00
03/09/2016 03:00,2,0.000,ALERT,212.61,300.87,59.949,1457510404,"274151322000088","219011344069620",0.00,10.70,0,299.07,302.07,0.0,0.0,0.000,589278.6,589278.6,14460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510454,239639.00
03/09/2016 03:00,2,0.000,ALERT,213.74,300.57,59.986,1457510404,"274151322000068","219011344069620",0.00,10.30,0,298.77,301.77,0.0,0.0,0.000,491997.7,491997.7,15483,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510456,239640.00
03/09/2016 03:00,2,0.000,ALERT,212.16,299.37,59.959,1457510404,"201051344001135","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,329820.5,329820.5,25789,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510458,239641.00
03/09/2016 03:00,2,0.000,ALERT,213.06,303.28,59.949,1457510404,"201051344000594","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,336323.1,336323.1,21201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510460,239642.00
03/09/2016 03:00,2,0.000,ALERT,212.16,299.07,59.954,1457510404,"201051344001203","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,336058.4,336058.4,25772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510462,239643.00
03/09/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1457510404,"274151322000054","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,602082.9,602082.9,14489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510463,239644.00
03/09/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1457510404,"201051344000867","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,324749.4,324749.4,21230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510465,239645.00
03/09/2016 03:00,2,0.000,ALERT,212.38,299.37,59.970,1457510404,"201051344001093","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,334819.1,334819.1,25650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510467,239646.00
03/09/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1457510404,"201051344000900","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,339877.4,339877.4,20638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510469,239647.00
03/09/2016 03:00,2,0.000,ALERT,213.51,302.07,59.901,1457510404,"201051344000648","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,333248.0,333248.0,20909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510471,239648.00
03/09/2016 03:00,2,0.000,ALERT,213.29,303.28,59.949,1457510404,"201051344000569","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,341267.7,341267.7,20581,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510472,239649.00
03/09/2016 03:00,2,0.000,ALERT,213.29,302.98,59.954,1457510404,"201051344000983","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,333726.9,333726.9,21027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457510474,239650.00
03/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.949,1457510404,"201051344001158","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,329531.2,329531.2,21243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510476,239651.00
03/09/2016 03:00,2,0.000,ALERT,213.74,302.98,59.949,1457510404,"201051344000576","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,334309.9,334309.9,20699,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510478,239652.00
03/09/2016 03:00,2,0.000,ALERT,213.06,300.27,59.922,1457510404,"274151322000087","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,577105.2,577105.2,14539,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457510480,239653.00
03/09/2016 03:15,2,0.000,ALERT,213.74,302.98,59.970,1457511303,"201051344000645","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,334142.3,334142.3,20853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511305,239654.00
03/09/2016 03:15,2,0.000,ALERT,212.61,299.97,59.959,1457511303,"274151322000085","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,604909.9,604909.9,14507,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511307,239655.00
03/09/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1457511303,"201051344000633","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,325736.7,325736.7,21264,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511309,239656.00
03/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1457511303,"201051344000469","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,326530.1,326530.1,21252,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511311,239657.00
03/09/2016 03:15,2,0.000,ALERT,212.16,299.37,59.970,1457511303,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,331533.1,331533.1,25788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511312,239658.00
03/09/2016 03:15,2,0.000,ALERT,212.38,300.27,59.975,1457511303,"274151322000052","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,612969.0,612969.0,14724,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511314,239659.00
03/09/2016 03:15,2,0.000,ALERT,212.38,299.67,59.986,1457511303,"201051344000585","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,336786.1,336786.1,25794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511316,239660.00
03/09/2016 03:15,2,0.000,ALERT,212.16,299.67,60.007,1457511303,"201051344001230","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,335340.9,335340.9,25576,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511318,239661.00
03/09/2016 03:15,2,0.000,ALERT,212.61,300.27,59.970,1457511303,"201051344000582","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,328970.2,328970.2,25769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511320,239662.00
03/09/2016 03:15,2,0.000,ALERT,211.93,299.37,59.981,1457511303,"201051344000955","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,339819.3,339819.3,25705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511321,239663.00
03/09/2016 03:15,2,0.000,ALERT,212.61,299.37,59.922,1457511303,"274151322000094","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,491913.2,491913.2,15311,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511323,239664.00
03/09/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1457511303,"201051344000579","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,340653.1,340653.1,1290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511325,239665.00
03/09/2016 03:15,2,0.000,ALERT,211.93,299.67,59.970,1457511303,"201051344000890","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,337139.0,337139.0,25725,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511327,239666.00
03/09/2016 03:15,2,0.000,ALERT,212.38,299.37,59.970,1457511303,"201051344000438","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,339320.5,339320.5,25721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511329,239667.00
03/09/2016 03:15,2,0.000,ALERT,212.38,298.77,59.981,1457511303,"201051344000417","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,333048.0,333048.0,25876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511330,239668.00
03/09/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1457511303,"274151322000083","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,607070.5,607070.5,14761,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511332,239669.00
03/09/2016 03:15,2,0.000,ALERT,213.06,299.97,59.938,1457511303,"274151322000076","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,646024.0,646024.0,14766,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511334,239670.00
03/09/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1457511303,"201051344000868","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,325520.6,325520.6,20989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511336,239671.00
03/09/2016 03:15,2,0.000,ALERT,212.38,300.87,59.970,1457511303,"274151322000095","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,639251.3,639251.3,14650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511338,239672.00
03/09/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1457511303,"201051344000988","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,323727.5,323727.5,21265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511340,239673.00
03/09/2016 03:15,2,0.000,ALERT,211.93,298.77,59.975,1457511303,"201051344001025","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,336803.8,336803.8,25781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511342,239674.00
03/09/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1457511303,"201051344000458","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,334087.6,334087.6,21172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511343,239675.00
03/09/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1457511303,"201051344000853","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,331719.0,331719.0,20795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511345,239676.00
03/09/2016 03:15,2,0.000,ALERT,212.61,299.37,59.986,1457511303,"201051344000685","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,339034.8,339034.8,25596,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511347,239677.00
03/09/2016 03:15,2,0.000,ALERT,212.38,298.77,59.991,1457511303,"201051344000917","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,336311.6,336311.6,25595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511349,239678.00
03/09/2016 03:15,2,0.000,ALERT,212.38,299.37,59.991,1457511303,"201051344001145","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,341414.0,341414.0,25455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511351,239679.00
03/09/2016 03:15,2,0.000,ALERT,212.16,298.47,59.986,1457511303,"201051344000651","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,333234.6,333234.6,25824,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511352,239680.00
03/09/2016 03:15,2,0.000,ALERT,212.16,300.27,59.954,1457511303,"274151322000088","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,589278.6,589278.6,14462,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511354,239681.00
03/09/2016 03:15,2,0.000,ALERT,213.51,299.67,59.986,1457511303,"274151322000068","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,491997.7,491997.7,15485,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511356,239682.00
03/09/2016 03:15,2,0.000,ALERT,211.93,299.37,59.970,1457511303,"201051344001135","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,329820.5,329820.5,25791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511358,239683.00
03/09/2016 03:15,2,0.000,ALERT,212.61,303.28,59.970,1457511303,"201051344000594","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,336323.1,336323.1,21203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511360,239684.00
03/09/2016 03:15,2,0.000,ALERT,212.16,298.77,59.981,1457511303,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,336058.4,336058.4,25774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511361,239685.00
03/09/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1457511303,"274151322000054","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,602082.9,602082.9,14491,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511363,239686.00
03/09/2016 03:15,2,0.000,ALERT,213.29,302.68,59.933,1457511303,"201051344000867","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,324749.4,324749.4,21232,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511365,239687.00
