ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 03:15,2,0.000,ALERT,212.16,299.07,59.975,1457511303,"201051344001093","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,334819.1,334819.1,25652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511367,239688.00
03/09/2016 03:15,2,0.000,ALERT,212.83,302.37,59.981,1457511303,"201051344000900","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,339877.4,339877.4,20640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511369,239689.00
03/09/2016 03:15,2,0.000,ALERT,213.29,302.07,60.018,1457511303,"201051344000648","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,333248.0,333248.0,20911,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511370,239690.00
03/09/2016 03:15,2,0.000,ALERT,213.29,303.58,59.975,1457511303,"201051344000569","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,341267.7,341267.7,20583,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511372,239691.00
03/09/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1457511303,"201051344000983","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,333726.9,333726.9,21029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511374,239692.00
03/09/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1457511303,"201051344001158","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,329531.2,329531.2,21245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511376,239693.00
03/09/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1457511303,"201051344000576","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,334309.9,334309.9,20701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457511378,239694.00
03/09/2016 03:15,2,0.000,ALERT,212.61,299.67,59.975,1457511303,"274151322000087","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,577105.2,577105.2,14541,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457511380,239695.00
03/09/2016 03:30,2,0.000,ALERT,213.74,303.28,59.965,1457512204,"201051344000645","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,334142.3,334142.3,20855,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512206,239696.00
03/09/2016 03:30,2,0.000,ALERT,212.83,300.27,59.959,1457512204,"274151322000085","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,604909.9,604909.9,14509,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512207,239697.00
03/09/2016 03:30,2,0.000,ALERT,213.96,302.98,59.954,1457512204,"201051344000633","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,325736.7,325736.7,21266,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512209,239698.00
03/09/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1457512204,"201051344000469","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,326530.1,326530.1,21254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512211,239699.00
03/09/2016 03:30,2,0.000,ALERT,212.16,299.37,59.965,1457512204,"201051344000646","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,331533.1,331533.1,25790,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512213,239700.00
03/09/2016 03:30,2,0.000,ALERT,212.83,300.57,59.954,1457512204,"274151322000052","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,612969.0,612969.0,14726,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512215,239701.00
03/09/2016 03:30,2,0.000,ALERT,212.38,299.67,59.970,1457512204,"201051344000585","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,336786.1,336786.1,25796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512216,239702.00
03/09/2016 03:30,2,0.000,ALERT,212.16,299.67,60.012,1457512204,"201051344001230","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,335340.9,335340.9,25578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512218,239703.00
03/09/2016 03:30,2,0.000,ALERT,212.83,300.27,59.981,1457512204,"201051344000582","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,328970.2,328970.2,25771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512220,239704.00
03/09/2016 03:30,2,0.000,ALERT,211.93,299.37,59.986,1457512204,"201051344000955","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,339819.3,339819.3,25707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512222,239705.00
03/09/2016 03:30,2,0.000,ALERT,212.83,299.67,59.981,1457512204,"274151322000094","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,491913.2,491913.2,15313,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512223,239706.00
03/09/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1457512204,"201051344000579","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,340653.1,340653.1,1292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512225,239707.00
03/09/2016 03:30,2,0.000,ALERT,212.16,299.97,59.975,1457512204,"201051344000890","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,337139.0,337139.0,25727,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512227,239708.00
03/09/2016 03:30,2,0.000,ALERT,212.38,299.67,59.991,1457512204,"201051344000438","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,339320.5,339320.5,25723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512229,239709.00
03/09/2016 03:30,2,0.000,ALERT,212.38,299.07,59.975,1457512204,"201051344000417","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,333048.0,333048.0,25878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512231,239710.00
03/09/2016 03:30,2,0.000,ALERT,213.06,300.57,59.965,1457512204,"274151322000083","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,607070.5,607070.5,14763,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512232,239711.00
03/09/2016 03:30,2,0.000,ALERT,213.51,301.17,59.970,1457512204,"274151322000076","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,646024.0,646024.0,14768,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512234,239712.00
03/09/2016 03:30,2,0.000,ALERT,213.51,303.88,59.938,1457512204,"201051344000868","219011344069620",0.00,8.50,0,301.77,305.68,0.0,0.0,0.000,325520.6,325520.6,20991,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512236,239713.00
03/09/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1457512204,"274151322000095","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,639251.3,639251.3,14652,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512238,239714.00
03/09/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1457512204,"201051344000988","219011344069620",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,323727.5,323727.5,21267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512240,239715.00
03/09/2016 03:30,2,0.000,ALERT,212.16,299.07,59.975,1457512204,"201051344001025","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,336803.8,336803.8,25783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512242,239716.00
03/09/2016 03:30,2,0.000,ALERT,213.29,303.28,59.949,1457512204,"201051344000458","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,334087.6,334087.6,21174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512244,239717.00
03/09/2016 03:30,2,0.000,ALERT,213.96,303.28,59.975,1457512204,"201051344000853","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,331719.0,331719.0,20797,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512245,239718.00
03/09/2016 03:30,2,0.000,ALERT,212.83,299.67,59.981,1457512204,"201051344000685","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,339034.8,339034.8,25598,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512247,239719.00
03/09/2016 03:30,2,0.000,ALERT,212.38,299.07,59.938,1457512204,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,336311.6,336311.6,25597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512249,239720.00
03/09/2016 03:30,2,0.000,ALERT,212.61,299.67,59.965,1457512204,"201051344001145","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,341414.0,341414.0,25457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512251,239721.00
03/09/2016 03:30,2,0.000,ALERT,212.38,298.77,59.959,1457512204,"201051344000651","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,333234.6,333234.6,25826,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512253,239722.00
03/09/2016 03:30,2,0.000,ALERT,212.61,300.27,59.970,1457512204,"274151322000088","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,589278.6,589278.6,14464,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512255,239723.00
03/09/2016 03:30,2,0.000,ALERT,213.74,300.27,59.965,1457512204,"274151322000068","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,491997.7,491997.7,15487,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512257,239724.00
03/09/2016 03:30,2,0.000,ALERT,211.93,299.37,59.959,1457512204,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,329820.5,329820.5,25793,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512258,239725.00
03/09/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1457512204,"201051344000594","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,336323.1,336323.1,21205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512260,239726.00
03/09/2016 03:30,2,0.000,ALERT,212.38,299.07,59.959,1457512204,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,336058.4,336058.4,25776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512262,239727.00
03/09/2016 03:30,2,0.000,ALERT,212.83,301.17,59.959,1457512204,"274151322000054","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,602082.9,602082.9,14493,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512264,239728.00
03/09/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1457512204,"201051344000867","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,324749.4,324749.4,21234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512266,239729.00
03/09/2016 03:30,2,0.000,ALERT,212.38,299.67,59.965,1457512204,"201051344001093","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,334819.1,334819.1,25654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512267,239730.00
03/09/2016 03:30,2,0.000,ALERT,213.29,303.28,59.975,1457512204,"201051344000900","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,339877.4,339877.4,20642,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512269,239731.00
03/09/2016 03:30,2,0.000,ALERT,213.74,302.68,59.975,1457512204,"201051344000648","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,333248.0,333248.0,20913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512271,239732.00
03/09/2016 03:30,2,0.000,ALERT,213.51,303.88,59.970,1457512204,"201051344000569","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,341267.7,341267.7,20585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512273,239733.00
03/09/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1457512204,"201051344000983","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,333726.9,333726.9,21031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512275,239734.00
03/09/2016 03:30,2,0.000,ALERT,213.51,303.28,60.018,1457512204,"201051344001158","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,329531.2,329531.2,21247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512276,239735.00
03/09/2016 03:30,2,0.000,ALERT,213.74,303.58,59.975,1457512204,"201051344000576","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,334309.9,334309.9,20703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457512278,239736.00
03/09/2016 03:30,2,0.000,ALERT,213.06,299.97,59.981,1457512204,"274151322000087","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,577105.2,577105.2,14543,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457512280,239737.00
03/09/2016 03:45,2,0.000,ALERT,213.96,302.98,60.007,1457513103,"201051344000645","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,334142.3,334142.3,20857,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513105,239738.00
03/09/2016 03:45,2,0.000,ALERT,213.06,300.87,59.970,1457513103,"274151322000085","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,604909.9,604909.9,14511,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513107,239739.00
03/09/2016 03:45,2,0.000,ALERT,213.96,302.68,59.944,1457513103,"201051344000633","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,325736.7,325736.7,21268,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513109,239740.00
03/09/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1457513103,"201051344000469","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,326530.1,326530.1,21256,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513111,239741.00
03/09/2016 03:45,2,0.000,ALERT,212.16,299.97,59.970,1457513103,"201051344000646","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,331533.1,331533.1,25792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513113,239742.00
03/09/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1457513103,"274151322000052","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,612969.0,612969.0,14728,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513115,239743.00
03/09/2016 03:45,2,0.000,ALERT,212.38,299.97,59.996,1457513103,"201051344000585","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,336786.1,336786.1,25798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513117,239744.00
03/09/2016 03:45,2,0.000,ALERT,212.16,300.27,59.965,1457513103,"201051344001230","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,335340.9,335340.9,25580,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513118,239745.00
03/09/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1457513103,"201051344000582","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,328970.2,328970.2,25773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513120,239746.00
03/09/2016 03:45,2,0.000,ALERT,212.16,299.67,59.991,1457513103,"201051344000955","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,339819.3,339819.3,25709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513122,239747.00
03/09/2016 03:45,2,0.000,ALERT,213.06,300.57,59.954,1457513103,"274151322000094","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,491913.2,491913.2,15315,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513124,239748.00
03/09/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1457513103,"201051344000579","219011344069620",0.00,8.50,0,301.77,305.38,0.0,0.0,0.000,340653.1,340653.1,1294,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513125,239749.00
03/09/2016 03:45,2,0.000,ALERT,212.16,299.97,59.965,1457513103,"201051344000890","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,337139.0,337139.0,25729,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513127,239750.00
03/09/2016 03:45,2,0.000,ALERT,212.38,299.67,59.970,1457513103,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,339320.5,339320.5,25725,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513129,239751.00
03/09/2016 03:45,2,0.000,ALERT,212.61,299.07,59.996,1457513103,"201051344000417","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,333048.0,333048.0,25880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513131,239752.00
03/09/2016 03:45,2,0.000,ALERT,213.06,301.17,59.970,1457513103,"274151322000083","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,607070.5,607070.5,14765,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513133,239753.00
03/09/2016 03:45,2,0.000,ALERT,213.29,301.17,59.959,1457513103,"274151322000076","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,646024.0,646024.0,14770,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513135,239754.00
03/09/2016 03:45,2,0.000,ALERT,213.29,303.58,60.018,1457513103,"201051344000868","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,325520.6,325520.6,20993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513136,239755.00
03/09/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1457513103,"274151322000095","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,639251.3,639251.3,14654,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513138,239756.00
03/09/2016 03:45,2,0.000,ALERT,213.29,302.98,59.949,1457513103,"201051344000988","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,323727.5,323727.5,21269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513140,239757.00
03/09/2016 03:45,2,0.000,ALERT,212.16,299.07,59.981,1457513103,"201051344001025","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,336803.8,336803.8,25785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513142,239758.00
03/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1457513103,"201051344000458","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,334087.6,334087.6,21176,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513144,239759.00
03/09/2016 03:45,2,0.000,ALERT,213.96,303.28,59.970,1457513103,"201051344000853","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,331719.0,331719.0,20799,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513145,239760.00
03/09/2016 03:45,2,0.000,ALERT,212.83,299.67,59.944,1457513103,"201051344000685","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,339034.8,339034.8,25600,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513147,239761.00
03/09/2016 03:45,2,0.000,ALERT,212.61,299.37,59.975,1457513103,"201051344000917","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,336311.6,336311.6,25599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513149,239762.00
03/09/2016 03:45,2,0.000,ALERT,212.61,300.27,59.975,1457513103,"201051344001145","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,341414.0,341414.0,25459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513151,239763.00
03/09/2016 03:45,2,0.000,ALERT,212.61,299.37,59.981,1457513103,"201051344000651","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,333234.6,333234.6,25828,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513153,239764.00
03/09/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1457513103,"274151322000088","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,589278.6,589278.6,14466,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513154,239765.00
03/09/2016 03:45,2,0.000,ALERT,213.74,300.87,59.981,1457513103,"274151322000068","219011344069620",0.00,10.00,0,299.07,302.07,0.0,0.0,0.000,491997.7,491997.7,15489,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513156,239766.00
03/09/2016 03:45,2,0.000,ALERT,212.16,299.97,59.975,1457513103,"201051344001135","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,329820.5,329820.5,25795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513158,239767.00
03/09/2016 03:45,2,0.000,ALERT,213.06,303.88,60.007,1457513103,"201051344000594","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,336323.1,336323.1,21207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513160,239768.00
03/09/2016 03:45,2,0.000,ALERT,212.38,299.37,59.981,1457513103,"201051344001203","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,336058.4,336058.4,25778,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513162,239769.00
03/09/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1457513103,"274151322000054","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,602082.9,602082.9,14495,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513164,239770.00
03/09/2016 03:45,2,0.000,ALERT,213.74,302.98,59.986,1457513103,"201051344000867","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,324749.4,324749.4,21236,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513165,239771.00
03/09/2016 03:45,2,0.000,ALERT,212.61,299.97,59.981,1457513103,"201051344001093","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,334819.1,334819.1,25656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457513167,239772.00
03/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1457513103,"201051344000900","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,339877.4,339877.4,20644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513170,239773.00
03/09/2016 03:45,2,0.000,ALERT,213.51,302.37,60.002,1457513103,"201051344000648","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,333248.0,333248.0,20915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513172,239774.00
03/09/2016 03:45,2,0.000,ALERT,213.51,303.88,59.949,1457513103,"201051344000569","219011344069620",0.00,8.50,0,302.07,305.68,0.0,0.0,0.000,341267.7,341267.7,20587,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513174,239775.00
03/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1457513103,"201051344000983","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,333726.9,333726.9,21033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513175,239776.00
03/09/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1457513103,"201051344001158","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,329531.2,329531.2,21249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513177,239777.00
03/09/2016 03:45,2,0.000,ALERT,213.96,303.58,59.970,1457513103,"201051344000576","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,334309.9,334309.9,20705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513179,239778.00
03/09/2016 03:45,2,0.000,ALERT,213.29,300.57,59.981,1457513103,"274151322000087","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,577105.2,577105.2,14545,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457513181,239779.00
03/09/2016 04:00,2,0.000,ALERT,213.74,302.98,59.986,1457514003,"201051344000645","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,334142.3,334142.3,20859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514005,239780.00
03/09/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1457514003,"274151322000085","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,604909.9,604909.9,14513,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514007,239781.00
03/09/2016 04:00,2,0.000,ALERT,213.96,302.68,59.986,1457514003,"201051344000633","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,325736.7,325736.7,21270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514009,239782.00
03/09/2016 04:00,2,0.000,ALERT,213.29,302.68,59.991,1457514003,"201051344000469","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,326530.1,326530.1,21258,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514010,239783.00
03/09/2016 04:00,2,0.000,ALERT,212.16,299.67,59.981,1457514003,"201051344000646","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,331533.1,331533.1,25794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514012,239784.00
03/09/2016 04:00,2,0.000,ALERT,212.83,301.77,60.018,1457514003,"274151322000052","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,612969.0,612969.0,14730,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514014,239785.00
03/09/2016 04:00,2,0.000,ALERT,212.38,299.67,59.996,1457514003,"201051344000585","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,336786.1,336786.1,25800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514016,239786.00
03/09/2016 04:00,2,0.000,ALERT,212.38,299.97,60.002,1457514003,"201051344001230","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,335340.9,335340.9,25582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514018,239787.00
03/09/2016 04:00,2,0.000,ALERT,212.83,300.57,59.981,1457514003,"201051344000582","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,328970.2,328970.2,25775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514020,239788.00
03/09/2016 04:00,2,0.000,ALERT,211.93,299.67,59.991,1457514003,"201051344000955","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,339819.3,339819.3,25711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514022,239789.00
03/09/2016 04:00,2,0.000,ALERT,213.06,300.57,60.023,1457514003,"274151322000094","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,491913.2,491913.2,15317,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514023,239790.00
03/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.986,1457514003,"201051344000579","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,340653.1,340653.1,1296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514025,239791.00
03/09/2016 04:00,2,0.000,ALERT,212.38,300.27,59.991,1457514003,"201051344000890","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,337139.0,337139.0,25731,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514027,239792.00
03/09/2016 04:00,2,0.000,ALERT,212.38,299.67,60.028,1457514003,"201051344000438","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,339320.5,339320.5,25727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514029,239793.00
03/09/2016 04:00,2,0.000,ALERT,212.61,299.07,59.996,1457514003,"201051344000417","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,333048.0,333048.0,25882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514031,239794.00
03/09/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1457514003,"274151322000083","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,607070.5,607070.5,14767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514032,239795.00
03/09/2016 04:00,2,0.000,ALERT,213.51,301.17,59.991,1457514003,"274151322000076","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,646024.0,646024.0,14772,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514034,239796.00
03/09/2016 04:00,2,0.000,ALERT,213.06,303.28,59.986,1457514003,"201051344000868","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,325520.6,325520.6,20995,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514036,239797.00
03/09/2016 04:00,2,0.000,ALERT,212.38,300.87,59.954,1457514003,"274151322000095","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,639251.3,639251.3,14656,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514038,239798.00
03/09/2016 04:00,2,0.000,ALERT,213.06,302.68,59.991,1457514003,"201051344000988","219011344069620",0.00,7.30,0,298.77,304.78,0.0,0.0,0.000,323727.5,323727.5,21271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514040,239799.00
03/09/2016 04:00,2,0.000,ALERT,212.16,299.07,60.028,1457514003,"201051344001025","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,336803.8,336803.8,25787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514042,239800.00
03/09/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1457514003,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,334087.6,334087.6,21178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514044,239801.00
03/09/2016 04:00,2,0.000,ALERT,213.74,302.68,59.981,1457514003,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,331719.0,331719.0,20801,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514045,239802.00
03/09/2016 04:00,2,0.000,ALERT,212.83,299.67,59.991,1457514003,"201051344000685","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,339034.8,339034.8,25602,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514047,239803.00
03/09/2016 04:00,2,0.000,ALERT,212.83,299.37,59.981,1457514003,"201051344000917","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,336311.6,336311.6,25601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514049,239804.00
03/09/2016 04:00,2,0.000,ALERT,212.61,299.97,59.981,1457514003,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,341414.0,341414.0,25461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514051,239805.00
03/09/2016 04:00,2,0.000,ALERT,212.38,299.07,59.965,1457514003,"201051344000651","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,333234.6,333234.6,25830,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514053,239806.00
03/09/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1457514003,"274151322000088","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,589278.6,589278.6,14468,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514054,239807.00
03/09/2016 04:00,2,0.000,ALERT,213.74,300.57,59.986,1457514003,"274151322000068","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,491997.7,491997.7,15491,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514056,239808.00
03/09/2016 04:00,2,0.000,ALERT,212.16,299.67,60.007,1457514003,"201051344001135","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,329820.5,329820.5,25797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514058,239809.00
03/09/2016 04:00,2,0.000,ALERT,213.06,303.58,60.012,1457514003,"201051344000594","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,336323.1,336323.1,21209,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514060,239810.00
03/09/2016 04:00,2,0.000,ALERT,212.38,299.37,59.981,1457514003,"201051344001203","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,336058.4,336058.4,25780,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514061,239811.00
03/09/2016 04:00,2,0.000,ALERT,212.83,301.17,59.986,1457514003,"274151322000054","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,602082.9,602082.9,14497,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514063,239812.00
03/09/2016 04:00,2,0.000,ALERT,213.51,302.68,59.991,1457514003,"201051344000867","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,324749.4,324749.4,21238,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514065,239813.00
03/09/2016 04:00,2,0.000,ALERT,212.38,299.67,59.991,1457514003,"201051344001093","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,334819.1,334819.1,25658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514067,239814.00
03/09/2016 04:00,2,0.000,ALERT,213.06,302.98,60.018,1457514003,"201051344000900","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,339877.4,339877.4,20646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514069,239815.00
03/09/2016 04:00,2,0.000,ALERT,213.51,302.07,60.012,1457514003,"201051344000648","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,333248.0,333248.0,20917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514070,239816.00
03/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.986,1457514003,"201051344000569","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,341267.7,341267.7,20589,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514072,239817.00
03/09/2016 04:00,2,0.000,ALERT,213.29,302.98,60.023,1457514003,"201051344000983","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,333726.9,333726.9,21035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514074,239818.00
03/09/2016 04:00,2,0.000,ALERT,213.29,302.37,60.002,1457514003,"201051344001158","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,329531.2,329531.2,21251,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514076,239819.00
03/09/2016 04:00,2,0.000,ALERT,213.74,303.28,59.991,1457514003,"201051344000576","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,334309.9,334309.9,20707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514078,239820.00
03/09/2016 04:00,2,0.000,ALERT,212.83,300.27,60.023,1457514003,"274151322000087","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,577105.2,577105.2,14547,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514080,239821.00
03/09/2016 04:15,2,0.000,ALERT,213.74,302.68,59.975,1457514903,"201051344000645","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,334142.3,334142.3,20861,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514905,239822.00
03/09/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1457514903,"274151322000085","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,604909.9,604909.9,14515,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514907,239823.00
03/09/2016 04:15,2,0.000,ALERT,213.74,302.37,59.981,1457514903,"201051344000633","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,325736.7,325736.7,21272,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514909,239824.00
03/09/2016 04:15,2,0.000,ALERT,213.29,302.68,59.944,1457514903,"201051344000469","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,326530.1,326530.1,21260,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514910,239825.00
03/09/2016 04:15,2,0.000,ALERT,211.93,299.07,59.970,1457514903,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,331533.1,331533.1,25796,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514912,239826.00
03/09/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1457514903,"274151322000052","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,612969.0,612969.0,14732,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514914,239827.00
03/09/2016 04:15,2,0.000,ALERT,212.16,299.07,59.975,1457514903,"201051344000585","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,336786.1,336786.1,25802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514916,239828.00
03/09/2016 04:15,2,0.000,ALERT,211.93,299.07,59.965,1457514903,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,335340.9,335340.9,25584,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514918,239829.00
03/09/2016 04:15,2,0.000,ALERT,212.61,299.97,59.975,1457514903,"201051344000582","219011344069620",0.00,6.00,0,298.77,301.77,0.0,0.0,0.000,328970.2,328970.2,25777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514919,239830.00
03/09/2016 04:15,2,0.000,ALERT,211.70,299.07,59.986,1457514903,"201051344000955","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,339819.3,339819.3,25713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514921,239831.00
03/09/2016 04:15,2,0.000,ALERT,212.83,300.27,59.996,1457514903,"274151322000094","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,491913.2,491913.2,15319,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514923,239832.00
