ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1457514903,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,340653.1,340653.1,1298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514925,239833.00
03/09/2016 04:15,2,0.000,ALERT,211.93,299.37,59.981,1457514903,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,337139.0,337139.0,25733,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514927,239834.00
03/09/2016 04:15,2,0.000,ALERT,212.16,299.07,59.975,1457514903,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,339320.5,339320.5,25729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514928,239835.00
03/09/2016 04:15,2,0.000,ALERT,212.38,298.47,59.996,1457514903,"201051344000417","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,333048.0,333048.0,25884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514930,239836.00
03/09/2016 04:15,2,0.000,ALERT,213.06,300.87,60.012,1457514903,"274151322000083","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,607070.5,607070.5,14769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514932,239837.00
03/09/2016 04:15,2,0.000,ALERT,213.51,301.47,59.986,1457514903,"274151322000076","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,646024.0,646024.0,14774,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514934,239838.00
03/09/2016 04:15,2,0.000,ALERT,213.06,303.28,59.996,1457514903,"201051344000868","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,325520.6,325520.6,20997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514936,239839.00
03/09/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1457514903,"274151322000095","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,639251.3,639251.3,14658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514938,239840.00
03/09/2016 04:15,2,0.000,ALERT,213.06,302.68,60.039,1457514903,"201051344000988","219011344069620",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,323727.5,323727.5,21273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514940,239841.00
03/09/2016 04:15,2,0.000,ALERT,211.93,298.47,60.018,1457514903,"201051344001025","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,336803.8,336803.8,25789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514942,239842.00
03/09/2016 04:15,2,0.000,ALERT,213.06,302.98,60.007,1457514903,"201051344000458","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,334087.6,334087.6,21180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514943,239843.00
03/09/2016 04:15,2,0.000,ALERT,213.74,302.68,59.996,1457514903,"201051344000853","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,331719.0,331719.0,20803,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514945,239844.00
03/09/2016 04:15,2,0.000,ALERT,212.38,299.37,59.954,1457514903,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,339034.8,339034.8,25604,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514947,239845.00
03/09/2016 04:15,2,0.000,ALERT,212.38,299.07,59.996,1457514903,"201051344000917","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,336311.6,336311.6,25603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514949,239846.00
03/09/2016 04:15,2,0.000,ALERT,212.38,299.67,59.996,1457514903,"201051344001145","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,341414.0,341414.0,25463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514951,239847.00
03/09/2016 04:15,2,0.000,ALERT,212.16,298.77,59.996,1457514903,"201051344000651","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,333234.6,333234.6,25832,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514953,239848.00
03/09/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1457514903,"274151322000088","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,589278.6,589278.6,14470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514955,239849.00
03/09/2016 04:15,2,0.000,ALERT,213.51,300.87,60.002,1457514903,"274151322000068","219011344069620",0.00,8.50,0,299.07,301.77,0.0,0.0,0.000,491997.7,491997.7,15493,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514956,239850.00
03/09/2016 04:15,2,0.000,ALERT,211.93,299.37,59.970,1457514903,"201051344001135","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,329820.5,329820.5,25799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514958,239851.00
03/09/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1457514903,"201051344000594","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,336323.1,336323.1,21211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514960,239852.00
03/09/2016 04:15,2,0.000,ALERT,212.16,299.07,59.991,1457514903,"201051344001203","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,336058.4,336058.4,25782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514962,239853.00
03/09/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1457514903,"274151322000054","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,602082.9,602082.9,14499,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514964,239854.00
03/09/2016 04:15,2,0.000,ALERT,213.51,302.37,60.002,1457514903,"201051344000867","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,324749.4,324749.4,21240,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514965,239855.00
03/09/2016 04:15,2,0.000,ALERT,212.16,299.37,59.996,1457514903,"201051344001093","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,334819.1,334819.1,25660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514967,239856.00
03/09/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1457514903,"201051344000900","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,339877.4,339877.4,20648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514969,239857.00
03/09/2016 04:15,2,0.000,ALERT,213.29,301.77,59.986,1457514903,"201051344000648","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,333248.0,333248.0,20919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514971,239858.00
03/09/2016 04:15,2,0.000,ALERT,213.29,302.98,60.002,1457514903,"201051344000569","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,341267.7,341267.7,20591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514973,239859.00
03/09/2016 04:15,2,0.000,ALERT,213.06,302.68,60.007,1457514903,"201051344000983","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,333726.9,333726.9,21037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514975,239860.00
03/09/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1457514903,"201051344001158","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,329531.2,329531.2,21253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457514976,239861.00
03/09/2016 04:15,2,0.000,ALERT,213.51,302.68,60.034,1457514903,"201051344000576","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,334309.9,334309.9,20709,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514978,239862.00
03/09/2016 04:15,2,0.000,ALERT,212.83,300.27,60.002,1457514903,"274151322000087","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,577105.2,577105.2,14549,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457514980,239863.00
03/09/2016 04:30,2,0.000,ALERT,213.51,302.37,59.970,1457515803,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,334142.3,334142.3,20863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515805,239864.00
03/09/2016 04:30,2,0.000,ALERT,212.83,300.57,59.965,1457515803,"274151322000085","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,604909.9,604909.9,14517,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515807,239865.00
03/09/2016 04:30,2,0.000,ALERT,213.51,302.07,59.970,1457515803,"201051344000633","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,325736.7,325736.7,21274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515809,239866.00
03/09/2016 04:30,2,0.000,ALERT,213.06,302.37,59.959,1457515803,"201051344000469","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,326530.1,326530.1,21262,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515810,239867.00
03/09/2016 04:30,2,0.000,ALERT,211.93,299.37,59.965,1457515803,"201051344000646","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,331533.1,331533.1,25798,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515812,239868.00
03/09/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1457515803,"274151322000052","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,612969.0,612969.0,14734,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515814,239869.00
03/09/2016 04:30,2,0.000,ALERT,212.38,299.67,59.970,1457515803,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,336786.1,336786.1,25804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515816,239870.00
03/09/2016 04:30,2,0.000,ALERT,212.16,299.67,59.959,1457515803,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,335340.9,335340.9,25586,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515818,239871.00
03/09/2016 04:30,2,0.000,ALERT,212.83,300.27,59.928,1457515803,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,328970.2,328970.2,25779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515820,239872.00
03/09/2016 04:30,2,0.000,ALERT,211.93,299.67,59.965,1457515803,"201051344000955","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,339819.3,339819.3,25715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515821,239873.00
03/09/2016 04:30,2,0.000,ALERT,212.83,300.27,59.965,1457515803,"274151322000094","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,491913.2,491913.2,15321,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515823,239874.00
03/09/2016 04:30,2,0.000,ALERT,213.06,302.68,59.986,1457515803,"201051344000579","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,340653.1,340653.1,1300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515825,239875.00
03/09/2016 04:30,2,0.000,ALERT,212.16,299.67,59.965,1457515803,"201051344000890","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,337139.0,337139.0,25735,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515827,239876.00
03/09/2016 04:30,2,0.000,ALERT,212.61,299.67,59.986,1457515803,"201051344000438","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,339320.5,339320.5,25731,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515829,239877.00
03/09/2016 04:30,2,0.000,ALERT,212.61,299.37,59.970,1457515803,"201051344000417","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,333048.0,333048.0,25886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515830,239878.00
03/09/2016 04:30,2,0.000,ALERT,213.06,301.77,59.959,1457515803,"274151322000083","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,607070.5,607070.5,14771,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515832,239879.00
03/09/2016 04:30,2,0.000,ALERT,213.29,300.27,59.959,1457515803,"274151322000076","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,646024.0,646024.0,14776,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515834,239880.00
03/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.949,1457515803,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,325520.6,325520.6,20999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515836,239881.00
03/09/2016 04:30,2,0.000,ALERT,212.83,301.47,59.959,1457515803,"274151322000095","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,639251.3,639251.3,14660,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515838,239882.00
03/09/2016 04:30,2,0.000,ALERT,212.83,302.37,59.954,1457515803,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.18,0.0,0.0,0.000,323727.5,323727.5,21275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515840,239883.00
03/09/2016 04:30,2,0.000,ALERT,212.16,298.77,60.007,1457515803,"201051344001025","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,336803.8,336803.8,25791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515842,239884.00
03/09/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1457515803,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,334087.6,334087.6,21182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515843,239885.00
03/09/2016 04:30,2,0.000,ALERT,213.51,302.07,59.965,1457515803,"201051344000853","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,331719.0,331719.0,20805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515845,239886.00
03/09/2016 04:30,2,0.000,ALERT,212.83,299.67,59.949,1457515803,"201051344000685","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,339034.8,339034.8,25606,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515847,239887.00
03/09/2016 04:30,2,0.000,ALERT,212.61,299.07,59.981,1457515803,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,336311.6,336311.6,25605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515849,239888.00
03/09/2016 04:30,2,0.000,ALERT,212.83,299.97,59.970,1457515803,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,341414.0,341414.0,25465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515850,239889.00
03/09/2016 04:30,2,0.000,ALERT,212.61,298.77,59.965,1457515803,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,333234.6,333234.6,25834,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515852,239890.00
03/09/2016 04:30,2,0.000,ALERT,212.38,300.27,59.970,1457515803,"274151322000088","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,589278.6,589278.6,14472,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515854,239891.00
03/09/2016 04:30,2,0.000,ALERT,213.51,300.27,59.965,1457515803,"274151322000068","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,491997.7,491997.7,15495,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515856,239892.00
03/09/2016 04:30,2,0.000,ALERT,212.16,299.67,59.970,1457515803,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,329820.5,329820.5,25801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515858,239893.00
03/09/2016 04:30,2,0.000,ALERT,212.61,302.98,59.970,1457515803,"201051344000594","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,336323.1,336323.1,21213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515859,239894.00
03/09/2016 04:30,2,0.000,ALERT,212.61,299.07,59.975,1457515803,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,336058.4,336058.4,25784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515861,239895.00
03/09/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1457515803,"274151322000054","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,602082.9,602082.9,14501,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515863,239896.00
03/09/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1457515803,"201051344000867","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,324749.4,324749.4,21242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515865,239897.00
03/09/2016 04:30,2,0.000,ALERT,212.38,299.67,59.975,1457515803,"201051344001093","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,334819.1,334819.1,25662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515867,239898.00
03/09/2016 04:30,2,0.000,ALERT,212.83,302.07,60.018,1457515803,"201051344000900","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,339877.4,339877.4,20650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515869,239899.00
03/09/2016 04:30,2,0.000,ALERT,213.06,301.47,59.986,1457515803,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,333248.0,333248.0,20921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515870,239900.00
03/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.912,1457515803,"201051344000569","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,341267.7,341267.7,20593,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457515872,239901.00
03/09/2016 04:30,2,0.000,ALERT,212.83,302.07,59.933,1457515803,"201051344000983","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,333726.9,333726.9,21039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515874,239902.00
03/09/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1457515803,"201051344001158","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,329531.2,329531.2,21255,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515876,239903.00
03/09/2016 04:30,2,0.000,ALERT,213.29,302.37,59.959,1457515803,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,334309.9,334309.9,20711,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515878,239904.00
03/09/2016 04:30,2,0.000,ALERT,212.83,300.27,59.965,1457515803,"274151322000087","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,577105.2,577105.2,14551,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457515880,239905.00
03/09/2016 04:45,2,0.000,ALERT,213.51,302.37,59.986,1457516703,"201051344000645","219011344069620",0.00,5.50,0,288.85,303.88,0.0,0.0,0.000,334142.3,334142.3,20865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516705,239906.00
03/09/2016 04:45,2,0.000,ALERT,212.61,300.57,59.975,1457516703,"274151322000085","219011344069620",0.00,7.00,0,287.65,305.38,0.0,0.0,0.000,604909.9,604909.9,14519,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516707,239907.00
03/09/2016 04:45,2,0.000,ALERT,213.51,301.77,59.975,1457516703,"201051344000633","219011344069620",0.00,5.00,0,287.05,303.58,0.0,0.0,0.000,325736.7,325736.7,21276,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516709,239908.00
03/09/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1457516703,"201051344000469","219011344069620",0.00,4.00,0,287.65,303.58,0.0,0.0,0.000,326530.1,326530.1,21264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516711,239909.00
03/09/2016 04:45,2,0.000,ALERT,211.93,299.37,59.933,1457516703,"201051344000646","219011344069620",0.00,5.50,0,286.44,300.87,0.0,0.0,0.000,331533.1,331533.1,25800,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516713,239910.00
03/09/2016 04:45,2,0.000,ALERT,212.61,301.77,59.965,1457516703,"274151322000052","219011344069620",0.00,6.70,0,287.65,305.08,0.0,0.0,0.000,612969.0,612969.0,14736,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516714,239911.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.67,60.007,1457516703,"201051344000585","219011344069620",0.00,6.00,0,286.44,301.17,0.0,0.0,0.000,336786.1,336786.1,25806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516716,239912.00
03/09/2016 04:45,2,0.000,ALERT,212.16,299.67,59.959,1457516703,"201051344001230","219011344069620",0.00,5.50,0,287.05,301.17,0.0,0.0,0.000,335340.9,335340.9,25588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516718,239913.00
03/09/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1457516703,"201051344000582","219011344069620",0.00,4.50,0,287.65,301.77,0.0,0.0,0.000,328970.2,328970.2,25781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516720,239914.00
03/09/2016 04:45,2,0.000,ALERT,211.93,299.07,59.938,1457516703,"201051344000955","219011344069620",0.00,5.50,0,286.74,300.87,0.0,0.0,0.000,339819.3,339819.3,25717,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516721,239915.00
03/09/2016 04:45,2,0.000,ALERT,212.61,300.27,59.944,1457516703,"274151322000094","219011344069620",0.00,6.30,0,287.05,304.48,0.0,0.0,0.000,491913.2,491913.2,15323,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516723,239916.00
03/09/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1457516703,"201051344000579","219011344069620",0.00,5.50,0,289.45,304.78,0.0,0.0,0.000,340653.1,340653.1,1302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516725,239917.00
03/09/2016 04:45,2,0.000,ALERT,211.93,299.67,59.986,1457516703,"201051344000890","219011344069620",0.00,6.00,0,287.05,301.77,0.0,0.0,0.000,337139.0,337139.0,25737,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516727,239918.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.37,59.986,1457516703,"201051344000438","219011344069620",0.00,5.00,0,286.74,301.47,0.0,0.0,0.000,339320.5,339320.5,25733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516729,239919.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.07,59.981,1457516703,"201051344000417","219011344069620",0.00,5.50,0,285.84,300.87,0.0,0.0,0.000,333048.0,333048.0,25888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516730,239920.00
03/09/2016 04:45,2,0.000,ALERT,212.83,301.47,59.975,1457516703,"274151322000083","219011344069620",0.00,6.70,0,287.65,305.38,0.0,0.0,0.000,607070.5,607070.5,14773,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516732,239921.00
03/09/2016 04:45,2,0.000,ALERT,213.29,300.87,59.986,1457516703,"274151322000076","219011344069620",0.00,6.70,0,287.95,305.38,0.0,0.0,0.000,646024.0,646024.0,14778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516734,239922.00
03/09/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1457516703,"201051344000868","219011344069620",0.00,4.50,0,289.45,305.08,0.0,0.0,0.000,325520.6,325520.6,21001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516736,239923.00
03/09/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1457516703,"274151322000095","219011344069620",0.00,6.30,0,289.15,306.28,0.0,0.0,0.000,639251.3,639251.3,14662,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516738,239924.00
03/09/2016 04:45,2,0.000,ALERT,212.83,302.68,60.002,1457516703,"201051344000988","219011344069620",0.00,5.00,0,286.44,303.58,0.0,0.0,0.000,323727.5,323727.5,21277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516740,239925.00
03/09/2016 04:45,2,0.000,ALERT,211.93,298.77,59.986,1457516703,"201051344001025","219011344069620",0.00,5.00,0,286.14,301.77,0.0,0.0,0.000,336803.8,336803.8,25793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516742,239926.00
03/09/2016 04:45,2,0.000,ALERT,212.83,302.37,59.991,1457516703,"201051344000458","219011344069620",0.00,6.30,0,289.15,304.78,0.0,0.0,0.000,334087.6,334087.6,21184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516743,239927.00
03/09/2016 04:45,2,0.000,ALERT,213.51,302.37,59.959,1457516703,"201051344000853","219011344069620",0.00,5.00,0,288.85,304.18,0.0,0.0,0.000,331719.0,331719.0,20807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516745,239928.00
03/09/2016 04:45,2,0.000,ALERT,212.61,299.37,59.970,1457516703,"201051344000685","219011344069620",0.00,5.50,0,286.74,301.17,0.0,0.0,0.000,339034.8,339034.8,25608,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516747,239929.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.07,59.949,1457516703,"201051344000917","219011344069620",0.00,6.30,0,285.54,300.57,0.0,0.0,0.000,336311.6,336311.6,25607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516749,239930.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.67,59.996,1457516703,"201051344001145","219011344069620",0.00,5.00,0,287.05,301.77,0.0,0.0,0.000,341414.0,341414.0,25467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516751,239931.00
03/09/2016 04:45,2,0.000,ALERT,212.16,298.77,59.991,1457516703,"201051344000651","219011344069620",0.00,4.50,0,286.14,300.57,0.0,0.0,0.000,333234.6,333234.6,25836,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516752,239932.00
03/09/2016 04:45,2,0.000,ALERT,212.16,300.27,59.981,1457516703,"274151322000088","219011344069620",0.00,7.30,0,287.35,304.48,0.0,0.0,0.000,589278.6,589278.6,14474,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516754,239933.00
03/09/2016 04:45,2,0.000,ALERT,213.29,300.27,59.981,1457516703,"274151322000068","219011344069620",0.00,7.30,0,287.05,303.88,0.0,0.0,0.000,491997.7,491997.7,15497,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516756,239934.00
03/09/2016 04:45,2,0.000,ALERT,211.70,299.37,59.981,1457516703,"201051344001135","219011344069620",0.00,5.00,0,286.44,301.47,0.0,0.0,0.000,329820.5,329820.5,25803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516758,239935.00
03/09/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1457516703,"201051344000594","219011344069620",0.00,5.50,0,288.55,304.18,0.0,0.0,0.000,336323.1,336323.1,21215,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516760,239936.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.37,59.986,1457516703,"201051344001203","219011344069620",0.00,5.00,0,286.14,302.68,0.0,0.0,0.000,336058.4,336058.4,25786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516761,239937.00
03/09/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1457516703,"274151322000054","219011344069620",0.00,7.00,0,287.95,305.08,0.0,0.0,0.000,602082.9,602082.9,14503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516763,239938.00
03/09/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1457516703,"201051344000867","219011344069620",0.00,5.50,0,288.55,304.48,0.0,0.0,0.000,324749.4,324749.4,21244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516765,239939.00
03/09/2016 04:45,2,0.000,ALERT,212.38,299.67,59.975,1457516703,"201051344001093","219011344069620",0.00,6.00,0,286.44,300.87,0.0,0.0,0.000,334819.1,334819.1,25664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516767,239940.00
03/09/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1457516703,"201051344000900","219011344069620",0.00,4.50,0,288.25,303.88,0.0,0.0,0.000,339877.4,339877.4,20652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457516769,239941.00
03/09/2016 04:45,2,0.000,ALERT,213.29,302.07,59.965,1457516703,"201051344000648","219011344069620",0.00,4.00,0,288.25,303.88,0.0,0.0,0.000,333248.0,333248.0,20923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516771,239942.00
03/09/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1457516703,"201051344000569","219011344069620",0.00,5.00,0,289.45,304.78,0.0,0.0,0.000,341267.7,341267.7,20595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516773,239943.00
03/09/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1457516703,"201051344000983","219011344069620",0.00,5.00,0,289.15,304.48,0.0,0.0,0.000,333726.9,333726.9,21041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516774,239944.00
03/09/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1457516703,"201051344001158","219011344069620",0.00,4.00,0,288.25,303.58,0.0,0.0,0.000,329531.2,329531.2,21257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516776,239945.00
03/09/2016 04:45,2,0.000,ALERT,213.51,302.98,59.970,1457516703,"201051344000576","219011344069620",0.00,4.50,0,288.85,304.18,0.0,0.0,0.000,334309.9,334309.9,20713,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516778,239946.00
03/09/2016 04:45,2,0.000,ALERT,212.61,300.27,59.970,1457516703,"274151322000087","219011344069620",0.00,7.70,0,286.74,304.18,0.0,0.0,0.000,577105.2,577105.2,14553,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457516780,239947.00
03/09/2016 05:00,2,0.000,ALERT,213.29,301.77,59.975,1457517603,"201051344000645","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,334142.3,334142.3,20867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517605,239948.00
03/09/2016 05:00,2,0.000,ALERT,211.93,299.37,60.012,1457517603,"274151322000085","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,604909.9,604909.9,14521,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517607,239949.00
03/09/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1457517603,"201051344000633","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,325736.7,325736.7,21278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517609,239950.00
03/09/2016 05:00,2,0.000,ALERT,212.38,300.87,59.959,1457517603,"201051344000469","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,326530.1,326530.1,21266,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517611,239951.00
03/09/2016 05:00,2,0.000,ALERT,211.25,298.47,59.965,1457517603,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,331533.1,331533.1,25802,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517612,239952.00
03/09/2016 05:00,2,0.000,ALERT,211.48,299.97,59.944,1457517603,"274151322000052","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,612969.0,612969.0,14738,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517614,239953.00
03/09/2016 05:00,2,0.000,ALERT,211.70,298.77,59.965,1457517603,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,336786.1,336786.1,25808,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517616,239954.00
03/09/2016 05:00,2,0.000,ALERT,211.70,299.07,59.965,1457517603,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,335340.9,335340.9,25590,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517618,239955.00
03/09/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1457517603,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,328970.2,328970.2,25783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517619,239956.00
03/09/2016 05:00,2,0.000,ALERT,211.25,298.77,59.954,1457517603,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,339819.3,339819.3,25719,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517621,239957.00
03/09/2016 05:00,2,0.000,ALERT,211.48,299.07,59.944,1457517603,"274151322000094","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,491913.2,491913.2,15325,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517623,239958.00
03/09/2016 05:00,2,0.000,ALERT,212.16,301.47,59.954,1457517603,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,340653.1,340653.1,1304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517625,239959.00
03/09/2016 05:00,2,0.000,ALERT,211.25,298.77,59.954,1457517603,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,337139.0,337139.0,25739,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517627,239960.00
03/09/2016 05:00,2,0.000,ALERT,211.70,298.77,59.949,1457517603,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,339320.5,339320.5,25735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517628,239961.00
03/09/2016 05:00,2,0.000,ALERT,212.16,298.47,59.954,1457517603,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,333048.0,333048.0,25890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517630,239962.00
03/09/2016 05:00,2,0.000,ALERT,211.93,299.67,59.901,1457517603,"274151322000083","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,607070.5,607070.5,14775,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517632,239963.00
03/09/2016 05:00,2,0.000,ALERT,212.61,299.67,59.938,1457517603,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,646024.0,646024.0,14780,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517634,239964.00
03/09/2016 05:00,2,0.000,ALERT,212.38,302.37,59.949,1457517603,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,325520.6,325520.6,21003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517636,239965.00
03/09/2016 05:00,2,0.000,ALERT,211.93,300.87,59.938,1457517603,"274151322000095","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,639251.3,639251.3,14664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517638,239966.00
03/09/2016 05:00,2,0.000,ALERT,212.16,301.17,59.944,1457517603,"201051344000988","219011344069620",0.00,5.00,0,297.26,304.18,0.0,0.0,0.000,323727.5,323727.5,21279,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517640,239967.00
03/09/2016 05:00,2,0.000,ALERT,211.48,298.17,59.933,1457517603,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,336803.8,336803.8,25795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517641,239968.00
03/09/2016 05:00,2,0.000,ALERT,212.38,301.47,59.907,1457517603,"201051344000458","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,334087.6,334087.6,21186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517643,239969.00
03/09/2016 05:00,2,0.000,ALERT,212.83,301.17,59.938,1457517603,"201051344000853","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,331719.0,331719.0,20809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517645,239970.00
03/09/2016 05:00,2,0.000,ALERT,212.16,299.07,59.933,1457517603,"201051344000685","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,339034.8,339034.8,25610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517647,239971.00
03/09/2016 05:00,2,0.000,ALERT,211.93,298.47,59.933,1457517603,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,336311.6,336311.6,25609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517649,239972.00
03/09/2016 05:00,2,0.000,ALERT,212.16,299.37,59.944,1457517603,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,341414.0,341414.0,25469,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517650,239973.00
03/09/2016 05:00,2,0.000,ALERT,211.93,298.17,59.922,1457517603,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,333234.6,333234.6,25838,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517652,239974.00
03/09/2016 05:00,2,0.000,ALERT,211.48,299.37,59.949,1457517603,"274151322000088","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,589278.6,589278.6,14476,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517654,239975.00
03/09/2016 05:00,2,0.000,ALERT,212.61,299.67,59.949,1457517603,"274151322000068","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,491997.7,491997.7,15499,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517656,239976.00
03/09/2016 05:00,2,0.000,ALERT,211.48,298.77,59.928,1457517603,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,329820.5,329820.5,25805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517658,239977.00
