ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 05:00,2,0.000,ALERT,211.93,302.07,59.944,1457517603,"201051344000594","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,336323.1,336323.1,21217,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517659,239978.00
03/09/2016 05:00,2,0.000,ALERT,211.93,298.47,59.944,1457517603,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,336058.4,336058.4,25788,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517661,239979.00
03/09/2016 05:00,2,0.000,ALERT,211.70,300.27,59.949,1457517603,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,602082.9,602082.9,14505,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517663,239980.00
03/09/2016 05:00,2,0.000,ALERT,212.61,300.87,59.944,1457517603,"201051344000867","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,324749.4,324749.4,21246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517665,239981.00
03/09/2016 05:00,2,0.000,ALERT,211.70,298.77,59.944,1457517603,"201051344001093","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,334819.1,334819.1,25666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517667,239982.00
03/09/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1457517603,"201051344000900","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,339877.4,339877.4,20654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517669,239983.00
03/09/2016 05:00,2,0.000,ALERT,212.61,300.57,59.938,1457517603,"201051344000648","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,333248.0,333248.0,20925,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517670,239984.00
03/09/2016 05:00,2,0.000,ALERT,212.38,301.77,59.944,1457517603,"201051344000569","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,341267.7,341267.7,20597,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517672,239985.00
03/09/2016 05:00,2,0.000,ALERT,212.16,301.47,59.965,1457517603,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,333726.9,333726.9,21043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517674,239986.00
03/09/2016 05:00,2,0.000,ALERT,212.61,301.17,59.949,1457517603,"201051344001158","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,329531.2,329531.2,21259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457517676,239987.00
03/09/2016 05:00,2,0.000,ALERT,212.83,301.77,59.949,1457517603,"201051344000576","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,334309.9,334309.9,20715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517678,239988.00
03/09/2016 05:00,2,0.000,ALERT,212.16,298.77,59.949,1457517603,"274151322000087","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,577105.2,577105.2,14555,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457517679,239989.00
03/09/2016 05:15,2,0.000,ALERT,213.51,302.07,60.007,1457518503,"201051344000645","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,334142.3,334142.3,20869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518505,239990.00
03/09/2016 05:15,2,0.000,ALERT,212.61,299.67,59.991,1457518503,"274151322000085","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,604909.9,604909.9,14523,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518507,239991.00
03/09/2016 05:15,2,0.000,ALERT,213.51,301.47,60.028,1457518503,"201051344000633","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,325736.7,325736.7,21280,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518509,239992.00
03/09/2016 05:15,2,0.000,ALERT,212.83,301.77,60.002,1457518503,"201051344000469","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,326530.1,326530.1,21268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518510,239993.00
03/09/2016 05:15,2,0.000,ALERT,211.93,299.07,60.007,1457518503,"201051344000646","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,331533.1,331533.1,25804,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518512,239994.00
03/09/2016 05:15,2,0.000,ALERT,212.38,301.17,60.018,1457518503,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,612969.0,612969.0,14740,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518514,239995.00
03/09/2016 05:15,2,0.000,ALERT,212.16,299.07,59.975,1457518503,"201051344000585","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,336786.1,336786.1,25810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518516,239996.00
03/09/2016 05:15,2,0.000,ALERT,211.93,299.07,60.002,1457518503,"201051344001230","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,335340.9,335340.9,25592,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518518,239997.00
03/09/2016 05:15,2,0.000,ALERT,212.38,299.67,59.996,1457518503,"201051344000582","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,328970.2,328970.2,25785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518520,239998.00
03/09/2016 05:15,2,0.000,ALERT,211.70,298.77,60.007,1457518503,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,339819.3,339819.3,25721,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518522,239999.00
03/09/2016 05:15,2,0.000,ALERT,212.61,299.67,60.002,1457518503,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,491913.2,491913.2,15327,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518523,240000.00
03/09/2016 05:15,2,0.000,ALERT,212.83,302.68,59.996,1457518503,"201051344000579","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,340653.1,340653.1,1306,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518525,240001.00
03/09/2016 05:15,2,0.000,ALERT,211.70,299.37,59.991,1457518503,"201051344000890","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,337139.0,337139.0,25741,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518527,240002.00
03/09/2016 05:15,2,0.000,ALERT,212.16,299.07,59.996,1457518503,"201051344000438","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,339320.5,339320.5,25737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518529,240003.00
03/09/2016 05:15,2,0.000,ALERT,212.16,298.47,60.039,1457518503,"201051344000417","219011344069620",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,333048.0,333048.0,25892,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518531,240004.00
03/09/2016 05:15,2,0.000,ALERT,212.38,300.27,60.007,1457518503,"274151322000083","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,607070.5,607070.5,14777,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518532,240005.00
03/09/2016 05:15,2,0.000,ALERT,213.06,299.97,59.991,1457518503,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,646024.0,646024.0,14782,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518534,240006.00
03/09/2016 05:15,2,0.000,ALERT,212.83,302.68,59.991,1457518503,"201051344000868","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,325520.6,325520.6,21005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518536,240007.00
03/09/2016 05:15,2,0.000,ALERT,212.38,301.17,60.002,1457518503,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,639251.3,639251.3,14666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518538,240008.00
03/09/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1457518503,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,323727.5,323727.5,21281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518540,240009.00
03/09/2016 05:15,2,0.000,ALERT,211.70,298.47,60.034,1457518503,"201051344001025","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,336803.8,336803.8,25797,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518542,240010.00
03/09/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1457518503,"201051344000458","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,334087.6,334087.6,21188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518543,240011.00
03/09/2016 05:15,2,0.000,ALERT,213.29,301.77,59.986,1457518503,"201051344000853","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,331719.0,331719.0,20811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518545,240012.00
03/09/2016 05:15,2,0.000,ALERT,212.16,299.07,60.002,1457518503,"201051344000685","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,339034.8,339034.8,25612,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518547,240013.00
03/09/2016 05:15,2,0.000,ALERT,212.16,298.47,60.012,1457518503,"201051344000917","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,336311.6,336311.6,25611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518549,240014.00
03/09/2016 05:15,2,0.000,ALERT,212.16,299.07,60.007,1457518503,"201051344001145","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,341414.0,341414.0,25471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518551,240015.00
03/09/2016 05:15,2,0.000,ALERT,211.93,298.17,60.002,1457518503,"201051344000651","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,333234.6,333234.6,25840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518553,240016.00
03/09/2016 05:15,2,0.000,ALERT,211.93,300.87,59.991,1457518503,"274151322000088","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,589278.6,589278.6,14478,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518554,240017.00
03/09/2016 05:15,2,0.000,ALERT,213.29,299.67,60.007,1457518503,"274151322000068","219011344069620",0.00,6.30,0,298.17,301.17,0.0,0.0,0.000,491997.7,491997.7,15501,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518556,240018.00
03/09/2016 05:15,2,0.000,ALERT,211.48,298.77,59.996,1457518503,"201051344001135","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,329820.5,329820.5,25807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518558,240019.00
03/09/2016 05:15,2,0.000,ALERT,212.38,302.68,60.007,1457518503,"201051344000594","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,336323.1,336323.1,21219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518560,240020.00
03/09/2016 05:15,2,0.000,ALERT,212.16,298.77,59.996,1457518503,"201051344001203","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,336058.4,336058.4,25790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518562,240021.00
03/09/2016 05:15,2,0.000,ALERT,212.16,300.87,60.007,1457518503,"274151322000054","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,602082.9,602082.9,14507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518563,240022.00
03/09/2016 05:15,2,0.000,ALERT,213.06,301.77,60.007,1457518503,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,324749.4,324749.4,21248,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518565,240023.00
03/09/2016 05:15,2,0.000,ALERT,211.93,298.77,60.007,1457518503,"201051344001093","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,334819.1,334819.1,25668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518567,240024.00
03/09/2016 05:15,2,0.000,ALERT,212.61,302.07,60.007,1457518503,"201051344000900","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,339877.4,339877.4,20656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518569,240025.00
03/09/2016 05:15,2,0.000,ALERT,213.06,301.17,60.007,1457518503,"201051344000648","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,333248.0,333248.0,20927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518571,240026.00
03/09/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1457518503,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,341267.7,341267.7,20599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457518572,240027.00
03/09/2016 05:15,2,0.000,ALERT,212.83,302.07,60.007,1457518503,"201051344000983","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,333726.9,333726.9,21045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518574,240028.00
03/09/2016 05:15,2,0.000,ALERT,213.06,302.07,60.012,1457518503,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,329531.2,329531.2,21261,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518576,240029.00
03/09/2016 05:15,2,0.000,ALERT,213.29,302.37,60.012,1457518503,"201051344000576","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,334309.9,334309.9,20717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518578,240030.00
03/09/2016 05:15,2,0.000,ALERT,212.61,299.07,60.002,1457518503,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,577105.2,577105.2,14557,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457518580,240031.00
03/09/2016 05:30,2,0.000,ALERT,212.61,300.87,59.954,1457519403,"201051344000645","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,334142.3,334142.3,20871,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519405,240032.00
03/09/2016 05:30,2,0.000,ALERT,211.70,299.07,59.975,1457519403,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,604909.9,604909.9,14525,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519407,240033.00
03/09/2016 05:30,2,0.000,ALERT,212.61,300.57,59.986,1457519403,"201051344000633","219011344069620",0.00,4.00,0,296.36,303.28,0.0,0.0,0.000,325736.7,325736.7,21282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519409,240034.00
03/09/2016 05:30,2,0.000,ALERT,212.16,300.87,59.986,1457519403,"201051344000469","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,326530.1,326530.1,21270,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519410,240035.00
03/09/2016 05:30,2,0.000,ALERT,210.80,298.17,59.986,1457519403,"201051344000646","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,331533.1,331533.1,25806,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519412,240036.00
03/09/2016 05:30,2,0.000,ALERT,211.25,299.37,59.975,1457519403,"274151322000052","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,612969.0,612969.0,14742,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519414,240037.00
03/09/2016 05:30,2,0.000,ALERT,211.25,298.47,59.991,1457519403,"201051344000585","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,336786.1,336786.1,25812,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519416,240038.00
03/09/2016 05:30,2,0.000,ALERT,211.03,298.47,59.970,1457519403,"201051344001230","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,335340.9,335340.9,25594,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519418,240039.00
03/09/2016 05:30,2,0.000,ALERT,211.48,299.07,59.981,1457519403,"201051344000582","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,328970.2,328970.2,25787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519419,240040.00
03/09/2016 05:30,2,0.000,ALERT,210.80,298.17,59.970,1457519403,"201051344000955","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,339819.3,339819.3,25723,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519421,240041.00
03/09/2016 05:30,2,0.000,ALERT,211.48,298.77,59.938,1457519403,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,491913.2,491913.2,15329,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519423,240042.00
03/09/2016 05:30,2,0.000,ALERT,212.16,301.47,59.975,1457519403,"201051344000579","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,340653.1,340653.1,1308,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519425,240043.00
03/09/2016 05:30,2,0.000,ALERT,211.03,298.47,59.970,1457519403,"201051344000890","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,337139.0,337139.0,25743,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519427,240044.00
03/09/2016 05:30,2,0.000,ALERT,211.25,297.87,60.007,1457519403,"201051344000438","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,339320.5,339320.5,25739,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519428,240045.00
03/09/2016 05:30,2,0.000,ALERT,211.03,297.26,59.965,1457519403,"201051344000417","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,333048.0,333048.0,25894,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519430,240046.00
03/09/2016 05:30,2,0.000,ALERT,211.70,299.67,59.949,1457519403,"274151322000083","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,607070.5,607070.5,14779,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519432,240047.00
03/09/2016 05:30,2,0.000,ALERT,212.16,299.37,59.965,1457519403,"274151322000076","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,646024.0,646024.0,14784,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519434,240048.00
03/09/2016 05:30,2,0.000,ALERT,211.93,301.17,59.965,1457519403,"201051344000868","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,325520.6,325520.6,21007,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519436,240049.00
03/09/2016 05:30,2,0.000,ALERT,211.25,299.37,59.970,1457519403,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,639251.3,639251.3,14668,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519438,240050.00
03/09/2016 05:30,2,0.000,ALERT,211.70,299.97,60.007,1457519403,"201051344000988","219011344069620",0.00,4.50,0,295.76,303.28,0.0,0.0,0.000,323727.5,323727.5,21283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519439,240051.00
03/09/2016 05:30,2,0.000,ALERT,210.80,296.96,59.965,1457519403,"201051344001025","219011344069620",0.00,3.70,0,294.56,300.87,0.0,0.0,0.000,336803.8,336803.8,25799,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519441,240052.00
03/09/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1457519403,"201051344000458","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,334087.6,334087.6,21190,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519443,240053.00
03/09/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1457519403,"201051344000853","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,331719.0,331719.0,20813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519445,240054.00
03/09/2016 05:30,2,0.000,ALERT,211.25,297.87,59.975,1457519403,"201051344000685","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,339034.8,339034.8,25614,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519447,240055.00
03/09/2016 05:30,2,0.000,ALERT,211.03,297.26,59.975,1457519403,"201051344000917","219011344069620",0.00,5.50,0,294.26,299.97,0.0,0.0,0.000,336311.6,336311.6,25613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519449,240056.00
03/09/2016 05:30,2,0.000,ALERT,211.03,298.17,59.965,1457519403,"201051344001145","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,341414.0,341414.0,25473,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519451,240057.00
03/09/2016 05:30,2,0.000,ALERT,211.03,297.26,59.970,1457519403,"201051344000651","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,333234.6,333234.6,25842,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519452,240058.00
03/09/2016 05:30,2,0.000,ALERT,210.80,298.17,59.965,1457519403,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,589278.6,589278.6,14480,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519454,240059.00
03/09/2016 05:30,2,0.000,ALERT,212.16,298.47,59.959,1457519403,"274151322000068","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,491997.7,491997.7,15503,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519456,240060.00
03/09/2016 05:30,2,0.000,ALERT,210.57,297.87,59.965,1457519403,"201051344001135","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,329820.5,329820.5,25809,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519458,240061.00
03/09/2016 05:30,2,0.000,ALERT,211.48,300.87,59.970,1457519403,"201051344000594","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,336323.1,336323.1,21221,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519459,240062.00
03/09/2016 05:30,2,0.000,ALERT,211.03,297.57,59.986,1457519403,"201051344001203","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,336058.4,336058.4,25792,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519461,240063.00
03/09/2016 05:30,2,0.000,ALERT,211.25,298.77,59.975,1457519403,"274151322000054","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,602082.9,602082.9,14509,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519463,240064.00
03/09/2016 05:30,2,0.000,ALERT,212.16,299.97,59.965,1457519403,"201051344000867","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,324749.4,324749.4,21250,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519465,240065.00
03/09/2016 05:30,2,0.000,ALERT,211.03,298.17,59.928,1457519403,"201051344001093","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,334819.1,334819.1,25670,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519467,240066.00
03/09/2016 05:30,2,0.000,ALERT,211.93,300.57,60.012,1457519403,"201051344000900","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,339877.4,339877.4,20658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519469,240067.00
03/09/2016 05:30,2,0.000,ALERT,212.16,299.97,59.933,1457519403,"201051344000648","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,333248.0,333248.0,20929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519470,240068.00
03/09/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1457519403,"201051344000569","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,341267.7,341267.7,20601,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519472,240069.00
03/09/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1457519403,"201051344000983","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,333726.9,333726.9,21047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519474,240070.00
03/09/2016 05:30,2,0.000,ALERT,211.93,300.27,59.986,1457519403,"201051344001158","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,329531.2,329531.2,21263,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519476,240071.00
03/09/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1457519403,"201051344000576","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,334309.9,334309.9,20719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457519478,240072.00
03/09/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1457519403,"274151322000087","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,577105.2,577105.2,14559,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457519480,240073.00
03/09/2016 05:45,2,0.000,ALERT,211.93,299.97,59.965,1457520304,"201051344000645","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,334142.3,334142.3,20873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520306,240074.00
03/09/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1457520304,"274151322000085","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,604909.9,604909.9,14527,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520308,240075.00
03/09/2016 05:45,2,0.000,ALERT,212.16,299.67,59.965,1457520304,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,325736.7,325736.7,21284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520310,240076.00
03/09/2016 05:45,2,0.000,ALERT,211.48,299.97,59.991,1457520304,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,326530.1,326530.1,21272,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520312,240077.00
03/09/2016 05:45,2,0.000,ALERT,210.80,297.87,59.959,1457520304,"201051344000646","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,331533.1,331533.1,25808,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520313,240078.00
03/09/2016 05:45,2,0.000,ALERT,210.80,298.17,59.959,1457520304,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,612969.0,612969.0,14744,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520315,240079.00
03/09/2016 05:45,2,0.000,ALERT,211.03,297.87,59.959,1457520304,"201051344000585","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,336786.1,336786.1,25814,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520317,240080.00
03/09/2016 05:45,2,0.000,ALERT,210.80,298.17,59.991,1457520304,"201051344001230","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,335340.9,335340.9,25596,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520319,240081.00
03/09/2016 05:45,2,0.000,ALERT,211.25,298.77,59.944,1457520304,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,328970.2,328970.2,25789,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520320,240082.00
03/09/2016 05:45,2,0.000,ALERT,210.35,297.57,59.959,1457520304,"201051344000955","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,339819.3,339819.3,25725,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520322,240083.00
03/09/2016 05:45,2,0.000,ALERT,210.80,297.57,59.965,1457520304,"274151322000094","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,491913.2,491913.2,15331,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520324,240084.00
03/09/2016 05:45,2,0.000,ALERT,211.25,300.27,59.959,1457520304,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,340653.1,340653.1,1310,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520326,240085.00
03/09/2016 05:45,2,0.000,ALERT,210.57,298.17,59.975,1457520304,"201051344000890","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,337139.0,337139.0,25745,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520328,240086.00
03/09/2016 05:45,2,0.000,ALERT,210.80,297.57,59.975,1457520304,"201051344000438","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,339320.5,339320.5,25741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520329,240087.00
03/09/2016 05:45,2,0.000,ALERT,211.03,296.96,59.965,1457520304,"201051344000417","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,333048.0,333048.0,25896,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520331,240088.00
03/09/2016 05:45,2,0.000,ALERT,211.03,298.47,59.970,1457520304,"274151322000083","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,607070.5,607070.5,14781,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520333,240089.00
03/09/2016 05:45,2,0.000,ALERT,211.48,298.77,59.981,1457520304,"274151322000076","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,646024.0,646024.0,14786,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520335,240090.00
03/09/2016 05:45,2,0.000,ALERT,211.48,300.87,59.975,1457520304,"201051344000868","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,325520.6,325520.6,21009,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520337,240091.00
03/09/2016 05:45,2,0.000,ALERT,210.80,299.67,59.981,1457520304,"274151322000095","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,639251.3,639251.3,14670,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520339,240092.00
03/09/2016 05:45,2,0.000,ALERT,211.48,299.97,60.002,1457520304,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,323727.5,323727.5,21285,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520341,240093.00
03/09/2016 05:45,2,0.000,ALERT,210.57,296.96,59.986,1457520304,"201051344001025","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,336803.8,336803.8,25801,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520342,240094.00
03/09/2016 05:45,2,0.000,ALERT,211.48,300.27,59.996,1457520304,"201051344000458","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,334087.6,334087.6,21192,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520344,240095.00
03/09/2016 05:45,2,0.000,ALERT,212.16,300.27,60.002,1457520304,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,331719.0,331719.0,20815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520346,240096.00
03/09/2016 05:45,2,0.000,ALERT,211.25,297.87,60.007,1457520304,"201051344000685","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,339034.8,339034.8,25616,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520348,240097.00
03/09/2016 05:45,2,0.000,ALERT,211.03,297.57,60.007,1457520304,"201051344000917","219011344069620",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,336311.6,336311.6,25615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520350,240098.00
03/09/2016 05:45,2,0.000,ALERT,211.25,298.17,60.028,1457520304,"201051344001145","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,341414.0,341414.0,25475,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520351,240099.00
03/09/2016 05:45,2,0.000,ALERT,211.03,297.26,60.039,1457520304,"201051344000651","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,333234.6,333234.6,25844,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520353,240100.00
03/09/2016 05:45,2,0.000,ALERT,210.35,298.17,59.991,1457520304,"274151322000088","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,589278.6,589278.6,14482,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520355,240101.00
03/09/2016 05:45,2,0.000,ALERT,211.48,297.87,59.996,1457520304,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,491997.7,491997.7,15505,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520357,240102.00
03/09/2016 05:45,2,0.000,ALERT,210.57,297.87,59.975,1457520304,"201051344001135","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,329820.5,329820.5,25811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520358,240103.00
03/09/2016 05:45,2,0.000,ALERT,211.25,300.87,60.023,1457520304,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,336323.1,336323.1,21223,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520360,240104.00
03/09/2016 05:45,2,0.000,ALERT,210.80,297.57,60.012,1457520304,"201051344001203","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,336058.4,336058.4,25794,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520362,240105.00
03/09/2016 05:45,2,0.000,ALERT,210.80,298.17,60.012,1457520304,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,602082.9,602082.9,14511,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520364,240106.00
03/09/2016 05:45,2,0.000,ALERT,211.93,299.97,60.012,1457520304,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,324749.4,324749.4,21252,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520366,240107.00
03/09/2016 05:45,2,0.000,ALERT,210.80,297.87,60.007,1457520304,"201051344001093","219011344069620",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,334819.1,334819.1,25672,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520368,240108.00
03/09/2016 05:45,2,0.000,ALERT,211.48,300.27,60.012,1457520304,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,339877.4,339877.4,20660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520370,240109.00
03/09/2016 05:45,2,0.000,ALERT,211.70,299.67,60.007,1457520304,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,333248.0,333248.0,20931,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520371,240110.00
03/09/2016 05:45,2,0.000,ALERT,211.48,300.87,59.975,1457520304,"201051344000569","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,341267.7,341267.7,20603,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520373,240111.00
03/09/2016 05:45,2,0.000,ALERT,211.48,300.57,60.012,1457520304,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,333726.9,333726.9,21049,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520375,240112.00
03/09/2016 05:45,2,0.000,ALERT,211.70,300.27,60.012,1457520304,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,329531.2,329531.2,21265,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457520377,240113.00
03/09/2016 05:45,2,0.000,ALERT,211.93,300.57,60.018,1457520304,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,334309.9,334309.9,20721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520379,240114.00
03/09/2016 05:45,2,0.000,ALERT,211.03,297.57,60.018,1457520304,"274151322000087","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,577105.2,577105.2,14561,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457520380,240115.00
03/09/2016 06:00,2,0.000,ALERT,211.48,298.77,59.970,1457521203,"201051344000645","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,334142.3,334142.3,20875,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521205,240116.00
03/09/2016 06:00,2,0.000,ALERT,211.03,298.47,60.012,1457521203,"274151322000085","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,604909.9,604909.9,14529,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521207,240117.00
03/09/2016 06:00,2,0.000,ALERT,211.70,298.47,59.991,1457521203,"201051344000633","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,325736.7,325736.7,21286,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521209,240118.00
03/09/2016 06:00,2,0.000,ALERT,211.03,298.47,59.986,1457521203,"201051344000469","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,326530.1,326530.1,21274,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521211,240119.00
03/09/2016 06:00,2,0.000,ALERT,210.57,297.87,60.002,1457521203,"201051344000646","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,331533.1,331533.1,25810,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521212,240120.00
03/09/2016 06:00,2,0.000,ALERT,210.57,297.57,59.981,1457521203,"274151322000052","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,612969.0,612969.0,14746,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521214,240121.00
03/09/2016 06:00,2,0.000,ALERT,210.80,297.87,59.981,1457521203,"201051344000585","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,336786.1,336786.1,25816,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521216,240122.00
