ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 06:00,2,0.000,ALERT,210.80,298.47,59.959,1457521203,"201051344001230","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,335340.9,335340.9,25598,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521218,240123.00
03/09/2016 06:00,2,0.000,ALERT,211.25,298.77,59.970,1457521203,"201051344000582","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,328970.2,328970.2,25791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521220,240124.00
03/09/2016 06:00,2,0.000,ALERT,210.35,297.87,60.012,1457521203,"201051344000955","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,339819.3,339819.3,25727,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521221,240125.00
03/09/2016 06:00,2,0.000,ALERT,210.80,297.26,59.996,1457521203,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,491913.2,491913.2,15333,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521223,240126.00
03/09/2016 06:00,2,0.000,ALERT,211.03,299.37,59.970,1457521203,"201051344000579","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,340653.1,340653.1,1312,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521225,240127.00
03/09/2016 06:00,2,0.000,ALERT,210.57,298.17,59.986,1457521203,"201051344000890","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,337139.0,337139.0,25747,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521227,240128.00
03/09/2016 06:00,2,0.000,ALERT,210.80,297.87,60.007,1457521203,"201051344000438","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,339320.5,339320.5,25743,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521229,240129.00
03/09/2016 06:00,2,0.000,ALERT,211.03,297.26,59.975,1457521203,"201051344000417","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,333048.0,333048.0,25898,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521231,240130.00
03/09/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1457521203,"274151322000083","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,607070.5,607070.5,14783,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521232,240131.00
03/09/2016 06:00,2,0.000,ALERT,211.25,297.57,59.954,1457521203,"274151322000076","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,646024.0,646024.0,14788,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521234,240132.00
03/09/2016 06:00,2,0.000,ALERT,210.80,299.07,59.975,1457521203,"201051344000868","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,325520.6,325520.6,21011,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521236,240133.00
03/09/2016 06:00,2,0.000,ALERT,210.57,298.77,60.002,1457521203,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,639251.3,639251.3,14672,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521238,240134.00
03/09/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1457521203,"201051344000988","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,323727.5,323727.5,21287,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521240,240135.00
03/09/2016 06:00,2,0.000,ALERT,210.57,296.96,59.970,1457521203,"201051344001025","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,336803.8,336803.8,25803,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521242,240136.00
03/09/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1457521203,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,334087.6,334087.6,21194,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521243,240137.00
03/09/2016 06:00,2,0.000,ALERT,211.48,298.47,59.959,1457521203,"201051344000853","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,331719.0,331719.0,20817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521245,240138.00
03/09/2016 06:00,2,0.000,ALERT,211.25,297.87,59.933,1457521203,"201051344000685","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,339034.8,339034.8,25618,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521247,240139.00
03/09/2016 06:00,2,0.000,ALERT,211.03,297.57,59.959,1457521203,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,336311.6,336311.6,25617,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521249,240140.00
03/09/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1457521203,"201051344001145","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,341414.0,341414.0,25477,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521251,240141.00
03/09/2016 06:00,2,0.000,ALERT,210.80,296.96,59.965,1457521203,"201051344000651","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,333234.6,333234.6,25846,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521253,240142.00
03/09/2016 06:00,2,0.000,ALERT,210.35,297.57,59.944,1457521203,"274151322000088","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,589278.6,589278.6,14484,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521254,240143.00
03/09/2016 06:00,2,0.000,ALERT,211.48,296.96,59.949,1457521203,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,491997.7,491997.7,15507,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521256,240144.00
03/09/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1457521203,"201051344001135","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,329820.5,329820.5,25813,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521258,240145.00
03/09/2016 06:00,2,0.000,ALERT,210.57,299.37,59.981,1457521203,"201051344000594","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,336323.1,336323.1,21225,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521260,240146.00
03/09/2016 06:00,2,0.000,ALERT,210.80,297.26,59.965,1457521203,"201051344001203","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,336058.4,336058.4,25796,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521261,240147.00
03/09/2016 06:00,2,0.000,ALERT,210.57,297.87,59.917,1457521203,"274151322000054","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,602082.9,602082.9,14513,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521263,240148.00
03/09/2016 06:00,2,0.000,ALERT,211.25,298.17,59.949,1457521203,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,324749.4,324749.4,21254,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521265,240149.00
03/09/2016 06:00,2,0.000,ALERT,210.80,297.87,59.954,1457521203,"201051344001093","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,334819.1,334819.1,25674,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521267,240150.00
03/09/2016 06:00,2,0.000,ALERT,210.80,298.77,59.959,1457521203,"201051344000900","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,339877.4,339877.4,20662,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457521269,240151.00
03/09/2016 06:00,2,0.000,ALERT,211.25,297.87,59.954,1457521203,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,333248.0,333248.0,20933,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521271,240152.00
03/09/2016 06:00,2,0.000,ALERT,211.03,299.37,59.954,1457521203,"201051344000569","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,341267.7,341267.7,20605,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521272,240153.00
03/09/2016 06:00,2,0.000,ALERT,211.25,299.07,59.949,1457521203,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,333726.9,333726.9,21051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521274,240154.00
03/09/2016 06:00,2,0.000,ALERT,211.25,298.77,59.996,1457521203,"201051344001158","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,329531.2,329531.2,21267,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521276,240155.00
03/09/2016 06:00,2,0.000,ALERT,211.70,299.37,59.965,1457521203,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,334309.9,334309.9,20723,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521278,240156.00
03/09/2016 06:00,2,0.000,ALERT,211.03,296.96,59.959,1457521203,"274151322000087","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,577105.2,577105.2,14563,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457521280,240157.00
03/09/2016 06:15,2,0.000,ALERT,211.25,298.77,59.954,1457522103,"201051344000645","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,334142.3,334142.3,20877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522105,240158.00
03/09/2016 06:15,2,0.000,ALERT,210.57,297.57,59.970,1457522103,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,604909.9,604909.9,14531,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457522107,240159.00
03/09/2016 06:15,2,0.000,ALERT,211.48,298.77,59.975,1457522103,"201051344000633","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,325736.7,325736.7,21288,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522109,240160.00
03/09/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1457522103,"201051344000469","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,326530.1,326530.1,21276,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522110,240161.00
03/09/2016 06:15,2,0.000,ALERT,210.80,297.57,59.965,1457522103,"201051344000646","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,331533.1,331533.1,25812,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522112,240162.00
03/09/2016 06:15,2,0.000,ALERT,210.12,297.87,60.002,1457522103,"274151322000052","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,612969.0,612969.0,14748,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522114,240163.00
03/09/2016 06:15,2,0.000,ALERT,211.03,298.17,59.965,1457522103,"201051344000585","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,336786.1,336786.1,25818,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522116,240164.00
03/09/2016 06:15,2,0.000,ALERT,210.80,297.57,59.965,1457522103,"201051344001230","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,335340.9,335340.9,25600,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522118,240165.00
03/09/2016 06:15,2,0.000,ALERT,211.48,298.47,59.970,1457522103,"201051344000582","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,328970.2,328970.2,25793,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522120,240166.00
03/09/2016 06:15,2,0.000,ALERT,210.57,297.57,59.975,1457522103,"201051344000955","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,339819.3,339819.3,25729,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522121,240167.00
03/09/2016 06:15,2,0.000,ALERT,210.35,296.66,59.970,1457522103,"274151322000094","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,491913.2,491913.2,15335,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522123,240168.00
03/09/2016 06:15,2,0.000,ALERT,210.80,299.37,59.975,1457522103,"201051344000579","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,340653.1,340653.1,1314,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457522125,240169.00
03/09/2016 06:15,2,0.000,ALERT,210.80,298.17,59.970,1457522103,"201051344000890","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,337139.0,337139.0,25749,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522127,240170.00
03/09/2016 06:15,2,0.000,ALERT,211.03,297.57,59.949,1457522103,"201051344000438","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,339320.5,339320.5,25745,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522129,240171.00
03/09/2016 06:15,2,0.000,ALERT,211.25,297.26,59.954,1457522103,"201051344000417","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,333048.0,333048.0,25900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457522130,240172.00
03/09/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1457522103,"274151322000083","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,607070.5,607070.5,14785,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522132,240173.00
03/09/2016 06:15,2,0.000,ALERT,211.03,297.57,60.018,1457522103,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,646024.0,646024.0,14790,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522134,240174.00
03/09/2016 06:15,2,0.000,ALERT,210.80,299.67,60.023,1457522103,"201051344000868","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,325520.6,325520.6,21013,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457522136,240175.00
03/09/2016 06:15,2,0.000,ALERT,210.35,298.47,59.970,1457522103,"274151322000095","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,639251.3,639251.3,14674,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522138,240176.00
03/09/2016 06:15,2,0.000,ALERT,210.80,298.77,59.933,1457522103,"201051344000988","219011344069620",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,323727.5,323727.5,21289,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522140,240177.00
03/09/2016 06:15,2,0.000,ALERT,210.80,296.96,59.975,1457522103,"201051344001025","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,336803.8,336803.8,25805,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522141,240178.00
03/09/2016 06:15,2,0.000,ALERT,210.80,299.07,59.975,1457522103,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,334087.6,334087.6,21196,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457522143,240179.00
03/09/2016 06:15,2,0.000,ALERT,211.48,298.77,59.975,1457522103,"201051344000853","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,331719.0,331719.0,20819,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522145,240180.00
03/09/2016 06:15,2,0.000,ALERT,211.25,297.57,59.975,1457522103,"201051344000685","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,339034.8,339034.8,25620,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522147,240181.00
03/09/2016 06:15,2,0.000,ALERT,211.03,297.26,59.975,1457522103,"201051344000917","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,336311.6,336311.6,25619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522149,240182.00
03/09/2016 06:15,2,0.000,ALERT,211.25,297.87,59.981,1457522103,"201051344001145","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,341414.0,341414.0,25479,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522150,240183.00
03/09/2016 06:15,2,0.000,ALERT,211.03,296.96,59.981,1457522103,"201051344000651","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,333234.6,333234.6,25848,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522152,240184.00
03/09/2016 06:15,2,0.000,ALERT,210.12,297.26,59.970,1457522103,"274151322000088","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,589278.6,589278.6,14486,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522154,240185.00
03/09/2016 06:15,2,0.000,ALERT,211.03,296.96,60.002,1457522103,"274151322000068","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,491997.7,491997.7,15509,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522156,240186.00
03/09/2016 06:15,2,0.000,ALERT,210.57,297.26,59.975,1457522103,"201051344001135","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,329820.5,329820.5,25815,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522158,240187.00
03/09/2016 06:15,2,0.000,ALERT,210.57,299.37,59.965,1457522103,"201051344000594","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,336323.1,336323.1,21227,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522159,240188.00
03/09/2016 06:15,2,0.000,ALERT,210.80,297.26,59.975,1457522103,"201051344001203","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,336058.4,336058.4,25798,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522161,240189.00
03/09/2016 06:15,2,0.000,ALERT,210.35,297.87,59.928,1457522103,"274151322000054","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,602082.9,602082.9,14515,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522163,240190.00
03/09/2016 06:15,2,0.000,ALERT,211.03,298.47,59.959,1457522103,"201051344000867","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,324749.4,324749.4,21256,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522165,240191.00
03/09/2016 06:15,2,0.000,ALERT,211.03,297.26,59.970,1457522103,"201051344001093","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,334819.1,334819.1,25676,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522167,240192.00
03/09/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1457522103,"201051344000900","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,339877.4,339877.4,20664,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457522169,240193.00
03/09/2016 06:15,2,0.000,ALERT,211.03,297.87,59.917,1457522103,"201051344000648","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,333248.0,333248.0,20935,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522170,240194.00
03/09/2016 06:15,2,0.000,ALERT,211.03,299.37,59.949,1457522103,"201051344000569","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,341267.7,341267.7,20607,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522172,240195.00
03/09/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1457522103,"201051344000983","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,333726.9,333726.9,21053,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522174,240196.00
03/09/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1457522103,"201051344001158","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,329531.2,329531.2,21269,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522176,240197.00
03/09/2016 06:15,2,0.000,ALERT,211.48,299.37,60.002,1457522103,"201051344000576","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,334309.9,334309.9,20725,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522178,240198.00
03/09/2016 06:15,2,0.000,ALERT,210.57,296.96,59.954,1457522103,"274151322000087","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,577105.2,577105.2,14565,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457522179,240199.00
03/09/2016 06:30,2,0.000,ALERT,211.48,299.07,59.965,1457523004,"201051344000645","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,334142.3,334142.3,20879,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523006,240200.00
03/09/2016 06:30,2,0.000,ALERT,210.80,297.26,59.965,1457523004,"274151322000085","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,604909.9,604909.9,14533,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523008,240201.00
03/09/2016 06:30,2,0.000,ALERT,211.70,298.77,59.965,1457523004,"201051344000633","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,325736.7,325736.7,21290,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523009,240202.00
03/09/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1457523004,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,326530.1,326530.1,21278,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523011,240203.00
03/09/2016 06:30,2,0.000,ALERT,210.57,297.57,59.938,1457523004,"201051344000646","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,331533.1,331533.1,25814,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523013,240204.00
03/09/2016 06:30,2,0.000,ALERT,210.35,297.87,59.949,1457523004,"274151322000052","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,612969.0,612969.0,14750,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523015,240205.00
03/09/2016 06:30,2,0.000,ALERT,211.03,297.87,59.959,1457523004,"201051344000585","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,336786.1,336786.1,25820,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523017,240206.00
03/09/2016 06:30,2,0.000,ALERT,210.80,298.17,59.981,1457523004,"201051344001230","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,335340.9,335340.9,25602,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523018,240207.00
03/09/2016 06:30,2,0.000,ALERT,211.48,298.47,59.959,1457523004,"201051344000582","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,328970.2,328970.2,25795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523020,240208.00
03/09/2016 06:30,2,0.000,ALERT,210.57,297.57,59.991,1457523004,"201051344000955","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,339819.3,339819.3,25731,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523022,240209.00
03/09/2016 06:30,2,0.000,ALERT,210.35,296.66,59.959,1457523004,"274151322000094","219011344069620",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,491913.2,491913.2,15337,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523024,240210.00
03/09/2016 06:30,2,0.000,ALERT,211.25,299.67,59.938,1457523004,"201051344000579","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,340653.1,340653.1,1316,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523026,240211.00
03/09/2016 06:30,2,0.000,ALERT,210.80,298.17,59.954,1457523004,"201051344000890","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,337139.0,337139.0,25751,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523027,240212.00
03/09/2016 06:30,2,0.000,ALERT,210.80,297.57,59.959,1457523004,"201051344000438","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,339320.5,339320.5,25747,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523029,240213.00
03/09/2016 06:30,2,0.000,ALERT,211.03,297.26,59.938,1457523004,"201051344000417","219011344069620",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,333048.0,333048.0,25902,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523031,240214.00
03/09/2016 06:30,2,0.000,ALERT,210.57,297.26,59.954,1457523004,"274151322000083","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,607070.5,607070.5,14787,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523033,240215.00
03/09/2016 06:30,2,0.000,ALERT,211.03,297.57,59.975,1457523004,"274151322000076","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,646024.0,646024.0,14792,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523035,240216.00
03/09/2016 06:30,2,0.000,ALERT,211.03,299.67,59.954,1457523004,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,325520.6,325520.6,21015,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523037,240217.00
03/09/2016 06:30,2,0.000,ALERT,210.35,297.87,59.933,1457523004,"274151322000095","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,639251.3,639251.3,14676,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523038,240218.00
03/09/2016 06:30,2,0.000,ALERT,210.80,299.07,59.949,1457523004,"201051344000988","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,323727.5,323727.5,21291,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523040,240219.00
03/09/2016 06:30,2,0.000,ALERT,210.80,296.96,59.959,1457523004,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,336803.8,336803.8,25807,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523042,240220.00
03/09/2016 06:30,2,0.000,ALERT,210.80,299.37,59.933,1457523004,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,334087.6,334087.6,21198,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523044,240221.00
03/09/2016 06:30,2,0.000,ALERT,211.70,299.07,59.949,1457523004,"201051344000853","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,331719.0,331719.0,20821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523046,240222.00
03/09/2016 06:30,2,0.000,ALERT,211.25,297.57,59.954,1457523004,"201051344000685","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,339034.8,339034.8,25622,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523047,240223.00
03/09/2016 06:30,2,0.000,ALERT,211.03,296.96,59.965,1457523004,"201051344000917","219011344069620",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,336311.6,336311.6,25621,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523049,240224.00
03/09/2016 06:30,2,0.000,ALERT,210.57,296.96,59.938,1457523004,"201051344001145","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,341414.0,341414.0,25481,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523051,240225.00
03/09/2016 06:30,2,0.000,ALERT,210.80,296.66,59.944,1457523004,"201051344000651","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,333234.6,333234.6,25850,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523053,240226.00
03/09/2016 06:30,2,0.000,ALERT,209.90,296.96,59.928,1457523004,"274151322000088","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,589278.6,589278.6,14488,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523054,240227.00
03/09/2016 06:30,2,0.000,ALERT,211.25,296.36,59.901,1457523004,"274151322000068","219011344069620",0.00,5.00,0,295.46,298.47,0.0,0.0,0.000,491997.7,491997.7,15511,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523056,240228.00
03/09/2016 06:30,2,0.000,ALERT,210.35,297.26,59.949,1457523004,"201051344001135","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,329820.5,329820.5,25817,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523058,240229.00
03/09/2016 06:30,2,0.000,ALERT,210.57,299.67,59.938,1457523004,"201051344000594","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,336323.1,336323.1,21229,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523060,240230.00
03/09/2016 06:30,2,0.000,ALERT,210.57,296.96,59.944,1457523004,"201051344001203","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,336058.4,336058.4,25800,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523062,240231.00
03/09/2016 06:30,2,0.000,ALERT,210.12,297.57,59.944,1457523004,"274151322000054","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,602082.9,602082.9,14517,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523063,240232.00
03/09/2016 06:30,2,0.000,ALERT,211.03,298.47,59.938,1457523004,"201051344000867","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,324749.4,324749.4,21258,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523065,240233.00
03/09/2016 06:30,2,0.000,ALERT,210.57,297.26,59.949,1457523004,"201051344001093","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,334819.1,334819.1,25678,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523067,240234.00
03/09/2016 06:30,2,0.000,ALERT,210.80,299.07,59.944,1457523004,"201051344000900","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,339877.4,339877.4,20666,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523069,240235.00
03/09/2016 06:30,2,0.000,ALERT,211.25,298.17,59.944,1457523004,"201051344000648","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,333248.0,333248.0,20937,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523071,240236.00
03/09/2016 06:30,2,0.000,ALERT,211.03,299.67,59.944,1457523004,"201051344000569","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,341267.7,341267.7,20609,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523073,240237.00
03/09/2016 06:30,2,0.000,ALERT,210.80,299.07,59.917,1457523004,"201051344000983","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,333726.9,333726.9,21055,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523075,240238.00
03/09/2016 06:30,2,0.000,ALERT,211.03,298.77,59.944,1457523004,"201051344001158","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,329531.2,329531.2,21271,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523076,240239.00
03/09/2016 06:30,2,0.000,ALERT,211.48,299.37,59.975,1457523004,"201051344000576","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,334309.9,334309.9,20727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523078,240240.00
03/09/2016 06:30,2,0.000,ALERT,210.35,295.46,59.944,1457523004,"274151322000087","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,577105.2,577105.2,14567,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523080,240241.00
03/09/2016 06:45,2,0.000,ALERT,211.25,298.77,59.975,1457523903,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,334142.3,334142.3,20881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523905,240242.00
03/09/2016 06:45,2,0.000,ALERT,210.80,297.26,59.970,1457523903,"274151322000085","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,604909.9,604909.9,14535,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523907,240243.00
03/09/2016 06:45,2,0.000,ALERT,211.70,298.77,59.965,1457523903,"201051344000633","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,325736.7,325736.7,21292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523909,240244.00
03/09/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1457523903,"201051344000469","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,326530.1,326530.1,21280,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523911,240245.00
03/09/2016 06:45,2,0.000,ALERT,210.35,296.66,59.965,1457523903,"201051344000646","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,331533.1,331533.1,25816,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523913,240246.00
03/09/2016 06:45,2,0.000,ALERT,210.35,296.66,59.954,1457523903,"274151322000052","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,612969.0,612969.0,14752,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523914,240247.00
03/09/2016 06:45,2,0.000,ALERT,210.35,296.66,59.981,1457523903,"201051344000585","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,336786.1,336786.1,25822,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523916,240248.00
03/09/2016 06:45,2,0.000,ALERT,210.57,296.96,59.954,1457523903,"201051344001230","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,335340.9,335340.9,25604,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523918,240249.00
03/09/2016 06:45,2,0.000,ALERT,211.03,297.26,59.949,1457523903,"201051344000582","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,328970.2,328970.2,25797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523920,240250.00
03/09/2016 06:45,2,0.000,ALERT,210.12,296.66,59.944,1457523903,"201051344000955","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,339819.3,339819.3,25733,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523922,240251.00
03/09/2016 06:45,2,0.000,ALERT,210.57,296.66,59.949,1457523903,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,491913.2,491913.2,15339,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523923,240252.00
03/09/2016 06:45,2,0.000,ALERT,211.03,299.37,59.954,1457523903,"201051344000579","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,340653.1,340653.1,1318,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523925,240253.00
03/09/2016 06:45,2,0.000,ALERT,210.12,296.66,59.975,1457523903,"201051344000890","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,337139.0,337139.0,25753,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523927,240254.00
03/09/2016 06:45,2,0.000,ALERT,210.57,296.66,59.975,1457523903,"201051344000438","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,339320.5,339320.5,25749,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523929,240255.00
03/09/2016 06:45,2,0.000,ALERT,210.57,296.06,59.949,1457523903,"201051344000417","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,333048.0,333048.0,25904,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523931,240256.00
03/09/2016 06:45,2,0.000,ALERT,210.57,298.17,59.944,1457523903,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,607070.5,607070.5,14789,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523932,240257.00
03/09/2016 06:45,2,0.000,ALERT,211.25,296.66,59.944,1457523903,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,646024.0,646024.0,14794,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523934,240258.00
03/09/2016 06:45,2,0.000,ALERT,210.80,299.37,59.901,1457523903,"201051344000868","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,325520.6,325520.6,21017,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523936,240259.00
03/09/2016 06:45,2,0.000,ALERT,210.57,298.17,59.949,1457523903,"274151322000095","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,639251.3,639251.3,14678,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523938,240260.00
03/09/2016 06:45,2,0.000,ALERT,210.80,298.77,59.928,1457523903,"201051344000988","219011344069620",0.00,3.70,0,293.96,300.57,0.0,0.0,0.000,323727.5,323727.5,21293,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523940,240261.00
03/09/2016 06:45,2,0.000,ALERT,210.35,296.06,59.949,1457523903,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,336803.8,336803.8,25809,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523942,240262.00
03/09/2016 06:45,2,0.000,ALERT,210.80,299.07,59.954,1457523903,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,334087.6,334087.6,21200,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523943,240263.00
03/09/2016 06:45,2,0.000,ALERT,211.48,298.77,59.944,1457523903,"201051344000853","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,331719.0,331719.0,20823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523945,240264.00
03/09/2016 06:45,2,0.000,ALERT,210.80,296.96,59.991,1457523903,"201051344000685","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,339034.8,339034.8,25624,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523947,240265.00
03/09/2016 06:45,2,0.000,ALERT,210.57,296.06,59.949,1457523903,"201051344000917","219011344069620",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,336311.6,336311.6,25623,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523949,240266.00
03/09/2016 06:45,2,0.000,ALERT,210.57,296.96,59.949,1457523903,"201051344001145","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,341414.0,341414.0,25483,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523951,240267.00
