ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 06:45,2,0.000,ALERT,210.57,296.06,59.944,1457523903,"201051344000651","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,333234.6,333234.6,25852,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523952,240268.00
03/09/2016 06:45,2,0.000,ALERT,210.12,296.36,59.996,1457523903,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,589278.6,589278.6,14490,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523954,240269.00
03/09/2016 06:45,2,0.000,ALERT,211.03,296.36,59.933,1457523903,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,491997.7,491997.7,15513,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523956,240270.00
03/09/2016 06:45,2,0.000,ALERT,209.90,296.66,59.949,1457523903,"201051344001135","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,329820.5,329820.5,25819,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523958,240271.00
03/09/2016 06:45,2,0.000,ALERT,210.35,299.37,59.954,1457523903,"201051344000594","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,336323.1,336323.1,21231,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523960,240272.00
03/09/2016 06:45,2,0.000,ALERT,210.35,296.06,59.944,1457523903,"201051344001203","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,336058.4,336058.4,25802,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523961,240273.00
03/09/2016 06:45,2,0.000,ALERT,210.35,297.26,59.981,1457523903,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,602082.9,602082.9,14519,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523963,240274.00
03/09/2016 06:45,2,0.000,ALERT,211.03,298.47,59.922,1457523903,"201051344000867","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,324749.4,324749.4,21260,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523965,240275.00
03/09/2016 06:45,2,0.000,ALERT,210.12,296.36,59.922,1457523903,"201051344001093","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,334819.1,334819.1,25680,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523967,240276.00
03/09/2016 06:45,2,0.000,ALERT,210.57,298.77,59.949,1457523903,"201051344000900","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,339877.4,339877.4,20668,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523969,240277.00
03/09/2016 06:45,2,0.000,ALERT,210.80,297.87,59.938,1457523903,"201051344000648","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,333248.0,333248.0,20939,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523971,240278.00
03/09/2016 06:45,2,0.000,ALERT,210.80,299.07,59.949,1457523903,"201051344000569","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,341267.7,341267.7,20611,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523972,240279.00
03/09/2016 06:45,2,0.000,ALERT,210.80,299.07,59.949,1457523903,"201051344000983","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,333726.9,333726.9,21057,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523974,240280.00
03/09/2016 06:45,2,0.000,ALERT,210.80,298.47,59.949,1457523903,"201051344001158","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,329531.2,329531.2,21273,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523976,240281.00
03/09/2016 06:45,2,0.000,ALERT,211.03,298.77,59.954,1457523903,"201051344000576","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,334309.9,334309.9,20729,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457523978,240282.00
03/09/2016 06:45,2,0.000,ALERT,210.35,296.06,59.954,1457523903,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,577105.2,577105.2,14569,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457523980,240283.00
03/09/2016 07:00,2,0.000,ALERT,211.70,299.07,59.959,1457524803,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,334142.3,334142.3,20883,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524805,240284.00
03/09/2016 07:00,2,0.000,ALERT,210.35,296.66,59.954,1457524803,"274151322000085","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,604909.9,604909.9,14537,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524806,240285.00
03/09/2016 07:00,2,0.000,ALERT,211.93,299.07,59.917,1457524803,"201051344000633","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,325736.7,325736.7,21294,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524808,240286.00
03/09/2016 07:00,2,0.000,ALERT,211.48,299.97,59.959,1457524803,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,326530.1,326530.1,21282,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524810,240287.00
03/09/2016 07:00,2,0.000,ALERT,210.57,297.57,59.954,1457524803,"201051344000646","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,331533.1,331533.1,25818,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524812,240288.00
03/09/2016 07:00,2,0.000,ALERT,210.12,296.36,59.949,1457524803,"274151322000052","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,612969.0,612969.0,14754,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524814,240289.00
03/09/2016 07:00,2,0.000,ALERT,210.80,297.57,59.959,1457524803,"201051344000585","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,336786.1,336786.1,25824,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524815,240290.00
03/09/2016 07:00,2,0.000,ALERT,210.57,297.57,60.002,1457524803,"201051344001230","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,335340.9,335340.9,25606,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524817,240291.00
03/09/2016 07:00,2,0.000,ALERT,211.03,298.17,59.965,1457524803,"201051344000582","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,328970.2,328970.2,25799,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524819,240292.00
03/09/2016 07:00,2,0.000,ALERT,210.12,297.26,59.954,1457524803,"201051344000955","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,339819.3,339819.3,25735,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524821,240293.00
03/09/2016 07:00,2,0.000,ALERT,210.80,296.66,59.949,1457524803,"274151322000094","219011344069620",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,491913.2,491913.2,15341,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524823,240294.00
03/09/2016 07:00,2,0.000,ALERT,211.93,300.87,59.975,1457524803,"201051344000579","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,340653.1,340653.1,1320,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524824,240295.00
03/09/2016 07:00,2,0.000,ALERT,211.03,298.47,59.965,1457524803,"201051344000890","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,337139.0,337139.0,25755,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524826,240296.00
03/09/2016 07:00,2,0.000,ALERT,211.25,298.17,59.965,1457524803,"201051344000438","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,339320.5,339320.5,25751,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524828,240297.00
03/09/2016 07:00,2,0.000,ALERT,211.48,297.57,59.965,1457524803,"201051344000417","219011344069620",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,333048.0,333048.0,25906,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524830,240298.00
03/09/2016 07:00,2,0.000,ALERT,210.80,297.57,59.981,1457524803,"274151322000083","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,607070.5,607070.5,14791,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524832,240299.00
03/09/2016 07:00,2,0.000,ALERT,211.25,297.26,59.965,1457524803,"274151322000076","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,646024.0,646024.0,14796,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524833,240300.00
03/09/2016 07:00,2,0.000,ALERT,211.93,301.17,59.959,1457524803,"201051344000868","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,325520.6,325520.6,21019,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524835,240301.00
03/09/2016 07:00,2,0.000,ALERT,210.80,298.47,59.965,1457524803,"274151322000095","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,639251.3,639251.3,14680,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524837,240302.00
03/09/2016 07:00,2,0.000,ALERT,211.70,299.97,59.959,1457524803,"201051344000988","219011344069620",0.00,3.30,0,293.96,301.17,0.0,0.0,0.000,323727.5,323727.5,21295,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524839,240303.00
03/09/2016 07:00,2,0.000,ALERT,211.03,297.57,59.954,1457524803,"201051344001025","219011344069620",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,336803.8,336803.8,25811,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524841,240304.00
03/09/2016 07:00,2,0.000,ALERT,211.70,300.27,60.012,1457524803,"201051344000458","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,334087.6,334087.6,21202,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524843,240305.00
03/09/2016 07:00,2,0.000,ALERT,212.61,300.27,59.949,1457524803,"201051344000853","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,331719.0,331719.0,20825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524844,240306.00
03/09/2016 07:00,2,0.000,ALERT,211.48,298.17,59.965,1457524803,"201051344000685","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,339034.8,339034.8,25626,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524846,240307.00
03/09/2016 07:00,2,0.000,ALERT,211.48,297.87,59.959,1457524803,"201051344000917","219011344069620",0.00,4.00,0,293.06,298.77,0.0,0.0,0.000,336311.6,336311.6,25625,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524848,240308.00
03/09/2016 07:00,2,0.000,ALERT,211.25,298.17,59.965,1457524803,"201051344001145","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,341414.0,341414.0,25485,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524850,240309.00
03/09/2016 07:00,2,0.000,ALERT,211.48,297.57,59.954,1457524803,"201051344000651","219011344069620",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,333234.6,333234.6,25854,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524852,240310.00
03/09/2016 07:00,2,0.000,ALERT,210.35,297.26,59.954,1457524803,"274151322000088","219011344069620",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,589278.6,589278.6,14492,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524854,240311.00
03/09/2016 07:00,2,0.000,ALERT,211.48,296.66,59.959,1457524803,"274151322000068","219011344069620",0.00,4.00,0,294.26,297.87,0.0,0.0,0.000,491997.7,491997.7,15515,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524856,240312.00
03/09/2016 07:00,2,0.000,ALERT,210.80,298.17,59.922,1457524803,"201051344001135","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,329820.5,329820.5,25821,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524858,240313.00
03/09/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1457524803,"201051344000594","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,336323.1,336323.1,21233,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524859,240314.00
03/09/2016 07:00,2,0.000,ALERT,211.25,297.57,59.970,1457524803,"201051344001203","219011344069620",0.00,3.00,0,294.26,300.87,0.0,0.0,0.000,336058.4,336058.4,25804,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524861,240315.00
03/09/2016 07:00,2,0.000,ALERT,210.35,297.26,59.991,1457524803,"274151322000054","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,602082.9,602082.9,14521,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524863,240316.00
03/09/2016 07:00,2,0.000,ALERT,212.16,299.67,59.970,1457524803,"201051344000867","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,324749.4,324749.4,21262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524865,240317.00
03/09/2016 07:00,2,0.000,ALERT,211.03,298.17,59.959,1457524803,"201051344001093","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,334819.1,334819.1,25682,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524867,240318.00
03/09/2016 07:00,2,0.000,ALERT,211.48,299.67,59.959,1457524803,"201051344000900","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,339877.4,339877.4,20670,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524869,240319.00
03/09/2016 07:00,2,0.000,ALERT,212.16,299.67,59.991,1457524803,"201051344000648","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,333248.0,333248.0,20941,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524871,240320.00
03/09/2016 07:00,2,0.000,ALERT,211.70,300.57,59.965,1457524803,"201051344000569","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,341267.7,341267.7,20613,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524872,240321.00
03/09/2016 07:00,2,0.000,ALERT,211.70,299.97,59.965,1457524803,"201051344000983","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,333726.9,333726.9,21059,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457524874,240322.00
03/09/2016 07:00,2,0.000,ALERT,211.93,299.97,60.007,1457524803,"201051344001158","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,329531.2,329531.2,21275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524876,240323.00
03/09/2016 07:00,2,0.000,ALERT,212.38,300.57,59.986,1457524803,"201051344000576","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,334309.9,334309.9,20731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524878,240324.00
03/09/2016 07:00,2,0.000,ALERT,210.57,296.06,59.959,1457524803,"274151322000087","219011344069620",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,577105.2,577105.2,14571,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457524880,240325.00
03/09/2016 07:15,2,0.000,ALERT,212.38,300.57,59.981,1457525703,"201051344000645","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,334142.3,334142.3,20885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525705,240326.00
03/09/2016 07:15,2,0.000,ALERT,210.80,297.26,59.981,1457525703,"274151322000085","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,604909.9,604909.9,14539,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525707,240327.00
03/09/2016 07:15,2,0.000,ALERT,212.61,300.27,59.981,1457525703,"201051344000633","219011344069620",0.00,3.00,0,295.76,302.37,0.0,0.0,0.000,325736.7,325736.7,21296,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525708,240328.00
03/09/2016 07:15,2,0.000,ALERT,211.93,300.57,59.959,1457525703,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,326530.1,326530.1,21284,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525710,240329.00
03/09/2016 07:15,2,0.000,ALERT,211.03,298.17,59.975,1457525703,"201051344000646","219011344069620",0.00,3.00,0,294.86,304.78,0.0,0.0,0.000,331533.1,331533.1,25820,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525712,240330.00
03/09/2016 07:15,2,0.000,ALERT,210.57,297.26,59.954,1457525703,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,612969.0,612969.0,14756,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525714,240331.00
03/09/2016 07:15,2,0.000,ALERT,211.48,298.47,59.965,1457525703,"201051344000585","219011344069620",0.00,3.30,0,294.86,304.48,0.0,0.0,0.000,336786.1,336786.1,25826,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525716,240332.00
03/09/2016 07:15,2,0.000,ALERT,211.25,298.47,59.944,1457525703,"201051344001230","219011344069620",0.00,3.00,0,295.46,305.08,0.0,0.0,0.000,335340.9,335340.9,25608,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525717,240333.00
03/09/2016 07:15,2,0.000,ALERT,211.70,298.77,59.996,1457525703,"201051344000582","219011344069620",0.00,2.50,0,296.06,305.38,0.0,0.0,0.000,328970.2,328970.2,25801,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525719,240334.00
03/09/2016 07:15,2,0.000,ALERT,210.80,297.87,60.002,1457525703,"201051344000955","219011344069620",0.00,3.00,0,295.16,304.48,0.0,0.0,0.000,339819.3,339819.3,25737,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525721,240335.00
03/09/2016 07:15,2,0.000,ALERT,210.80,296.66,59.975,1457525703,"274151322000094","219011344069620",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,491913.2,491913.2,15343,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525723,240336.00
03/09/2016 07:15,2,0.000,ALERT,211.93,301.17,59.975,1457525703,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,340653.1,340653.1,1322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525725,240337.00
03/09/2016 07:15,2,0.000,ALERT,211.03,298.47,59.975,1457525703,"201051344000890","219011344069620",0.00,3.30,0,296.06,305.08,0.0,0.0,0.000,337139.0,337139.0,25757,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525726,240338.00
03/09/2016 07:15,2,0.000,ALERT,211.25,297.26,59.986,1457525703,"201051344000417","219011344069620",0.00,3.00,0,295.46,304.18,0.0,0.0,0.000,333048.0,333048.0,25908,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525729,240339.00
03/09/2016 07:15,2,0.000,ALERT,210.80,297.26,59.975,1457525703,"274151322000083","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,607070.5,607070.5,14793,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525731,240340.00
03/09/2016 07:15,2,0.000,ALERT,211.25,297.26,59.981,1457525703,"274151322000076","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,646024.0,646024.0,14798,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525733,240341.00
03/09/2016 07:15,2,0.000,ALERT,211.93,301.17,59.986,1457525703,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,325520.6,325520.6,21021,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525735,240342.00
03/09/2016 07:15,2,0.000,ALERT,210.57,298.17,60.007,1457525703,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,639251.3,639251.3,14682,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525737,240343.00
03/09/2016 07:15,2,0.000,ALERT,211.70,300.27,59.949,1457525703,"201051344000988","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,323727.5,323727.5,21297,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525739,240344.00
03/09/2016 07:15,2,0.000,ALERT,211.03,297.57,59.986,1457525703,"201051344001025","219011344069620",0.00,2.50,0,295.16,304.18,0.0,0.0,0.000,336803.8,336803.8,25813,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525740,240345.00
03/09/2016 07:15,2,0.000,ALERT,211.70,300.57,59.986,1457525703,"201051344000458","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,334087.6,334087.6,21204,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525742,240346.00
03/09/2016 07:15,2,0.000,ALERT,212.16,299.97,59.986,1457525703,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,331719.0,331719.0,20827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525744,240347.00
03/09/2016 07:15,2,0.000,ALERT,211.48,297.87,59.986,1457525703,"201051344000685","219011344069620",0.00,3.00,0,295.76,305.08,0.0,0.0,0.000,339034.8,339034.8,25628,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525746,240348.00
03/09/2016 07:15,2,0.000,ALERT,211.48,297.87,60.012,1457525703,"201051344000917","219011344069620",0.00,4.00,0,294.56,303.88,0.0,0.0,0.000,336311.6,336311.6,25627,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525748,240349.00
03/09/2016 07:15,2,0.000,ALERT,211.25,298.17,59.996,1457525703,"201051344001145","219011344069620",0.00,3.00,0,296.06,305.08,0.0,0.0,0.000,341414.0,341414.0,25487,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525750,240350.00
03/09/2016 07:15,2,0.000,ALERT,211.03,297.26,59.986,1457525703,"201051344000651","219011344069620",0.00,2.00,0,295.16,303.58,0.0,0.0,0.000,333234.6,333234.6,25856,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525751,240351.00
03/09/2016 07:15,2,0.000,ALERT,210.12,296.66,59.986,1457525703,"274151322000088","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,589278.6,589278.6,14494,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525753,240352.00
03/09/2016 07:15,2,0.000,ALERT,211.25,296.36,59.981,1457525703,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.17,0.0,0.0,0.000,491997.7,491997.7,15517,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525755,240353.00
03/09/2016 07:15,2,0.000,ALERT,210.80,297.87,59.991,1457525703,"201051344001135","219011344069620",0.00,3.00,0,295.76,304.18,0.0,0.0,0.000,329820.5,329820.5,25823,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525757,240354.00
03/09/2016 07:15,2,0.000,ALERT,211.48,300.87,59.991,1457525703,"201051344000594","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,336323.1,336323.1,21235,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525758,240355.00
03/09/2016 07:15,2,0.000,ALERT,211.03,297.26,60.002,1457525703,"201051344001203","219011344069620",0.00,3.00,0,295.46,305.08,0.0,0.0,0.000,336058.4,336058.4,25806,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525760,240356.00
03/09/2016 07:15,2,0.000,ALERT,210.35,297.57,60.018,1457525703,"274151322000054","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,602082.9,602082.9,14523,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525762,240357.00
03/09/2016 07:15,2,0.000,ALERT,212.16,299.97,59.996,1457525703,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,324749.4,324749.4,21264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525764,240358.00
03/09/2016 07:15,2,0.000,ALERT,211.03,297.87,59.996,1457525703,"201051344001093","219011344069620",0.00,3.70,0,295.76,304.18,0.0,0.0,0.000,334819.1,334819.1,25684,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525766,240359.00
03/09/2016 07:15,2,0.000,ALERT,211.70,300.27,59.991,1457525703,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,339877.4,339877.4,20672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457525767,240360.00
03/09/2016 07:15,2,0.000,ALERT,211.93,299.37,59.986,1457525703,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,333248.0,333248.0,20943,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525769,240361.00
03/09/2016 07:15,2,0.000,ALERT,211.93,300.87,60.023,1457525703,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,341267.7,341267.7,20615,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525771,240362.00
03/09/2016 07:15,2,0.000,ALERT,211.70,300.57,59.991,1457525703,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,333726.9,333726.9,21061,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525773,240363.00
03/09/2016 07:15,2,0.000,ALERT,211.70,300.27,59.991,1457525703,"201051344001158","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,329531.2,329531.2,21277,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525775,240364.00
03/09/2016 07:15,2,0.000,ALERT,212.38,301.17,59.996,1457525703,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,334309.9,334309.9,20733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525776,240365.00
03/09/2016 07:15,2,0.000,ALERT,210.80,296.36,59.991,1457525703,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,577105.2,577105.2,14573,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525778,240366.00
03/09/2016 07:15,2,0.000,ALERT,211.03,297.57,60.039,1457525703,"201051344000438","219011344069620",0.00,2.50,0,295.76,304.48,0.0,0.0,0.000,339320.5,339320.5,25753,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457525780,240367.00
03/09/2016 07:30,2,0.000,ALERT,212.83,301.47,59.986,1457526604,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,334142.3,334142.3,20887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526606,240368.00
03/09/2016 07:30,2,0.020,ALERT,211.25,298.77,59.981,1457526604,"274151322000085","219011344069620",28.27,3.70,0,295.46,309.29,0.0,0.0,0.000,604909.9,604909.9,14541,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1457526607,240369.00
03/09/2016 07:30,2,0.000,ALERT,213.06,301.17,59.928,1457526604,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,325736.7,325736.7,21298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526609,240370.00
03/09/2016 07:30,2,0.000,ALERT,212.61,301.77,59.986,1457526604,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,326530.1,326530.1,21286,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526611,240371.00
03/09/2016 07:30,2,0.000,ALERT,211.48,299.37,59.981,1457526604,"201051344000646","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,331533.1,331533.1,25822,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526613,240372.00
03/09/2016 07:30,2,0.041,ALERT,211.03,298.47,59.986,1457526604,"274151322000052","219011344069620",29.00,3.30,0,295.16,309.59,0.0,0.0,0.000,612969.0,612969.0,14758,0,0,0,L,1151911521,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1457526615,240373.00
03/09/2016 07:30,2,0.000,ALERT,212.16,299.67,59.981,1457526604,"201051344000585","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,336786.1,336786.1,25828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526616,240374.00
03/09/2016 07:30,2,0.000,ALERT,211.93,299.67,59.986,1457526604,"201051344001230","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,335340.9,335340.9,25610,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526618,240375.00
03/09/2016 07:30,2,0.000,ALERT,212.16,299.97,59.975,1457526604,"201051344000582","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,328970.2,328970.2,25803,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526620,240376.00
03/09/2016 07:30,2,0.000,ALERT,211.48,299.37,59.970,1457526604,"201051344000955","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,339819.3,339819.3,25739,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526622,240377.00
03/09/2016 07:30,2,0.000,ALERT,211.25,367.90,59.981,1457526604,"274151322000094","219011344069620",39.26,2.50,0,295.16,373.61,0.0,0.0,0.000,491913.2,491913.2,15345,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1457526624,240378.00
03/09/2016 07:30,2,0.000,ALERT,212.38,301.77,59.981,1457526604,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,340653.1,340653.1,1324,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526625,240379.00
03/09/2016 07:30,2,0.000,ALERT,211.70,299.97,59.975,1457526604,"201051344000890","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,337139.0,337139.0,25759,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526627,240380.00
03/09/2016 07:30,2,0.000,ALERT,212.16,299.37,60.023,1457526604,"201051344000438","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,339320.5,339320.5,25755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526629,240381.00
03/09/2016 07:30,2,0.000,ALERT,212.16,298.77,59.986,1457526604,"201051344000417","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,333048.0,333048.0,25910,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526631,240382.00
03/09/2016 07:30,2,0.020,ALERT,211.25,298.47,59.996,1457526604,"274151322000083","219011344069620",28.88,3.30,0,295.76,309.89,0.0,0.0,0.000,607070.5,607070.5,14795,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1457526633,240383.00
03/09/2016 07:30,2,0.018,ALERT,211.48,298.17,59.975,1457526604,"274151322000076","219011344069620",29.68,3.30,0,295.46,309.29,0.0,0.0,0.000,646024.0,646024.0,14800,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1457526635,240384.00
03/09/2016 07:30,2,0.000,ALERT,212.38,302.07,59.996,1457526604,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,325520.6,325520.6,21023,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526637,240385.00
03/09/2016 07:30,2,0.012,ALERT,211.03,299.37,59.986,1457526604,"274151322000095","219011344069620",29.00,2.50,0,296.66,310.49,0.0,0.0,0.000,639251.3,639251.3,14684,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1457526639,240386.00
03/09/2016 07:30,2,0.000,ALERT,212.16,301.47,59.970,1457526604,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,323727.5,323727.5,21299,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526641,240387.00
03/09/2016 07:30,2,0.000,ALERT,211.70,298.47,60.023,1457526604,"201051344001025","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,336803.8,336803.8,25815,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526643,240388.00
03/09/2016 07:30,2,0.000,ALERT,212.16,301.47,60.012,1457526604,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,334087.6,334087.6,21206,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526644,240389.00
03/09/2016 07:30,2,0.000,ALERT,212.83,301.17,59.986,1457526604,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,331719.0,331719.0,20829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526646,240390.00
03/09/2016 07:30,2,0.000,ALERT,212.16,299.07,60.002,1457526604,"201051344000685","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,339034.8,339034.8,25630,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526648,240391.00
03/09/2016 07:30,2,0.000,ALERT,212.16,298.77,59.986,1457526604,"201051344000917","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,336311.6,336311.6,25629,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526650,240392.00
03/09/2016 07:30,2,0.000,ALERT,212.16,299.37,59.981,1457526604,"201051344001145","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,341414.0,341414.0,25489,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526651,240393.00
03/09/2016 07:30,2,0.000,ALERT,212.16,298.77,59.975,1457526604,"201051344000651","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,333234.6,333234.6,25858,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526653,240394.00
03/09/2016 07:30,2,0.008,ALERT,211.03,298.17,59.981,1457526604,"274151322000088","219011344069620",26.58,3.70,0,295.16,308.99,0.0,0.0,0.000,589278.6,589278.6,14496,0,0,0,L,1151911521,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1457526655,240395.00
03/09/2016 07:30,2,0.008,ALERT,212.16,297.87,59.986,1457526604,"274151322000068","219011344069620",40.00,3.70,0,294.86,380.52,0.0,0.0,0.000,491997.7,491997.7,15519,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457526657,240396.00
03/09/2016 07:30,2,0.000,ALERT,211.48,299.37,59.986,1457526604,"201051344001135","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,329820.5,329820.5,25825,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526659,240397.00
03/09/2016 07:30,2,0.000,ALERT,212.16,302.37,59.986,1457526604,"201051344000594","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,336323.1,336323.1,21237,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526660,240398.00
03/09/2016 07:30,2,0.000,ALERT,211.93,298.77,59.991,1457526604,"201051344001203","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,336058.4,336058.4,25808,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526662,240399.00
03/09/2016 07:30,2,0.014,ALERT,210.80,298.47,59.986,1457526604,"274151322000054","219011344069620",28.41,3.70,0,295.46,308.99,0.0,0.0,0.000,602082.9,602082.9,14525,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1457526664,240400.00
03/09/2016 07:30,2,0.000,ALERT,212.83,301.17,59.996,1457526604,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,324749.4,324749.4,21266,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526666,240401.00
03/09/2016 07:30,2,0.000,ALERT,211.93,299.37,60.018,1457526604,"201051344001093","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,334819.1,334819.1,25686,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526668,240402.00
03/09/2016 07:30,2,0.000,ALERT,212.16,301.47,59.996,1457526604,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,339877.4,339877.4,20674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526670,240403.00
03/09/2016 07:30,2,0.000,ALERT,212.61,300.87,59.981,1457526604,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,333248.0,333248.0,20945,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526672,240404.00
03/09/2016 07:30,2,0.000,ALERT,212.38,301.77,60.007,1457526604,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,341267.7,341267.7,20617,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457526673,240405.00
03/09/2016 07:30,2,0.000,ALERT,212.38,301.47,60.002,1457526604,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,333726.9,333726.9,21063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526675,240406.00
03/09/2016 07:30,2,0.000,ALERT,212.61,301.47,59.996,1457526604,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,329531.2,329531.2,21279,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526677,240407.00
03/09/2016 07:30,2,0.000,ALERT,212.83,302.07,60.012,1457526604,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,334309.9,334309.9,20735,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457526679,240408.00
03/09/2016 07:30,2,0.031,ALERT,211.25,298.47,59.959,1457526604,"274151322000087","219011344069620",27.21,4.00,0,294.56,308.09,0.0,0.0,0.000,577105.2,577105.2,14575,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1457526681,240409.00
03/09/2016 07:45,2,0.162,ALERT,213.06,303.28,59.970,1457527503,"201051344000645","219011344069620",22.70,3.30,0,299.67,304.18,3.8,1.7,0.000,334142.3,334142.3,20889,0,0,0,L,1122011218,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1457527505,240410.00
03/09/2016 07:45,2,0.170,ALERT,213.29,302.98,59.986,1457527503,"201051344000633","219011344069620",23.46,2.50,0,298.17,303.58,4.0,2.0,0.000,325736.8,325736.8,21300,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1457527508,240411.00
03/09/2016 07:45,2,0.205,ALERT,212.61,302.98,59.917,1457527503,"201051344000469","219011344069620",22.54,2.00,0,298.17,303.88,4.7,2.6,0.000,326530.2,326530.2,21288,0,0,0,L,1122011218,0,120.65,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1457527509,240412.00
