ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 07:45,2,0.162,ALERT,211.70,301.17,60.002,1457527503,"201051344000646","219011344069620",23.20,2.50,0,296.96,302.07,3.8,1.8,0.000,331533.1,331533.1,25824,0,0,0,L,1122011218,0,122.01,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457527511,240413.00
03/09/2016 07:45,2,0.104,ALERT,211.25,298.77,59.981,1457527503,"274151322000052","219011344069620",22.90,3.00,0,296.66,301.47,2.5,0.4,0.000,612969.0,612969.0,14760,0,0,0,L,1151911521,0,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527513,240414.00
03/09/2016 07:45,2,0.166,ALERT,212.38,301.47,60.007,1457527503,"201051344000585","219011344069620",23.24,3.00,0,296.66,302.07,3.9,1.8,0.000,336786.1,336786.1,25830,0,0,0,L,1122011218,0,121.55,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457527515,240415.00
03/09/2016 07:45,2,0.166,ALERT,212.16,301.47,59.954,1457527503,"201051344001230","219011344069620",22.03,2.50,0,297.57,302.07,3.7,1.6,0.000,335340.9,335340.9,25612,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1457527517,240416.00
03/09/2016 07:45,2,0.176,ALERT,212.38,302.07,59.944,1457527503,"201051344000582","219011344069620",23.89,2.00,0,298.47,302.98,4.3,2.2,0.000,328970.3,328970.3,25805,0,0,0,L,1122011218,0,122.01,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457527518,240417.00
03/09/2016 07:45,2,0.193,ALERT,211.70,301.47,59.981,1457527503,"201051344000955","219011344069620",23.10,3.00,0,297.57,302.07,4.6,2.5,0.000,339819.4,339819.4,25741,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457527520,240418.00
03/09/2016 07:45,2,0.000,ALERT,211.48,301.47,59.981,1457527503,"274151322000094","219011344069620",41.98,2.50,0,296.36,400.66,0.0,0.0,0.000,491913.2,491913.2,15347,0,0,0,L,1151911521,0,120.65,122.46,0002,0,0,0,0,0,0,0,26,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527522,240419.00
03/09/2016 07:45,2,0.197,ALERT,212.61,304.18,59.981,1457527503,"201051344000579","219011344069620",23.97,3.00,0,300.27,305.38,4.8,2.7,0.000,340653.3,340653.3,1326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457527524,240420.00
03/09/2016 07:45,2,0.184,ALERT,211.93,302.07,59.986,1457527503,"201051344000890","219011344069620",23.95,3.00,0,297.87,303.28,4.5,2.4,0.000,337139.1,337139.1,25761,0,0,0,L,1122011218,0,122.01,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457527526,240421.00
03/09/2016 07:45,2,0.189,ALERT,212.16,301.17,59.949,1457527503,"201051344000438","219011344069620",23.78,2.00,0,297.57,302.37,4.6,2.5,0.000,339320.6,339320.6,25757,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457527528,240422.00
03/09/2016 07:45,2,0.230,ALERT,212.38,300.87,59.986,1457527503,"201051344000417","219011344069620",23.38,2.50,0,296.66,301.77,5.5,3.4,0.000,333048.2,333048.2,25912,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457527529,240423.00
03/09/2016 07:45,2,0.082,ALERT,211.48,298.77,59.965,1457527503,"274151322000083","219011344069620",24.11,3.30,0,296.96,301.47,2.0,0.0,0.000,607070.5,607070.5,14797,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527531,240424.00
03/09/2016 07:45,2,0.084,ALERT,211.93,299.07,59.981,1457527503,"274151322000076","219011344069620",24.53,3.00,0,296.66,301.47,2.1,0.1,0.000,646024.0,646024.0,14802,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527533,240425.00
03/09/2016 07:45,2,0.162,ALERT,212.61,329.73,59.938,1457527503,"201051344000868","219011344069620",25.23,3.00,0,299.67,330.63,4.2,2.1,0.000,325520.7,325520.7,21025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457527535,240426.00
03/09/2016 07:45,2,0.078,ALERT,211.48,300.27,59.970,1457527503,"274151322000095","219011344069620",24.15,2.50,0,297.87,301.77,1.9,0.0,0.000,639251.3,639251.3,14686,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1457527537,240427.00
03/09/2016 07:45,2,0.154,ALERT,212.61,335.74,59.975,1457527503,"201051344000988","219011344069620",25.23,3.00,0,297.26,336.64,4.0,1.9,0.000,323727.6,323727.6,21301,0,0,0,L,1122011218,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1457527539,240428.00
03/09/2016 07:45,2,0.170,ALERT,211.70,311.09,59.975,1457527503,"201051344001025","219011344069620",24.39,2.00,0,296.66,317.70,4.2,2.2,0.000,336803.9,336803.9,25817,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457527540,240429.00
03/09/2016 07:45,2,0.195,ALERT,212.61,304.18,59.949,1457527503,"201051344000458","219011344069620",22.26,4.00,0,299.67,305.68,4.4,2.3,0.000,334087.8,334087.8,21208,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1457527542,240430.00
03/09/2016 07:45,2,0.162,ALERT,213.29,304.18,59.981,1457527503,"201051344000853","219011344069620",23.12,2.50,0,299.37,305.38,3.8,1.8,0.000,331719.0,331719.0,20831,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1457527544,240431.00
03/09/2016 07:45,2,0.201,ALERT,212.38,301.47,59.938,1457527503,"201051344000685","219011344069620",20.54,3.00,0,297.26,302.37,4.2,2.1,0.000,339034.9,339034.9,25632,0,0,0,L,1122011218,0,122.68,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457527546,240432.00
03/09/2016 07:45,2,0.166,ALERT,212.16,301.17,59.996,1457527503,"201051344000917","219011344069620",22.88,3.70,0,295.46,302.37,3.9,1.8,0.000,336311.6,336311.6,25631,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457527548,240433.00
03/09/2016 07:45,2,0.148,ALERT,212.38,335.44,60.002,1457527503,"201051344001145","219011344069620",26.10,2.50,0,297.57,336.34,4.0,1.9,0.000,341414.0,341414.0,25491,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457527549,240434.00
03/09/2016 07:45,2,0.189,ALERT,212.16,325.82,59.986,1457527503,"201051344000651","219011344069620",25.52,1.50,0,296.96,326.42,5.0,2.9,0.000,333234.7,333234.7,25860,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457527551,240435.00
03/09/2016 07:45,2,0.066,ALERT,211.03,299.07,59.975,1457527503,"274151322000088","219011344069620",23.72,3.70,0,296.36,300.87,1.6,0.0,0.000,589278.6,589278.6,14498,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527553,240436.00
03/09/2016 07:45,2,0.053,ALERT,212.16,334.84,59.970,1457527503,"274151322000068","219011344069620",23.08,3.70,0,296.36,403.67,1.2,0.0,0.004,491997.7,491997.7,15521,0,0,0,L,1151911521,0,121.78,122.46,0002,3,0,0,0,0,0,0,39,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527555,240437.00
03/09/2016 07:45,2,0.164,ALERT,211.70,327.62,60.002,1457527503,"201051344001135","219011344069620",24.67,3.00,0,297.26,328.52,4.1,2.0,0.000,329820.5,329820.5,25827,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457527557,240438.00
03/09/2016 07:45,2,0.201,ALERT,212.38,308.69,59.970,1457527503,"201051344000594","219011344069620",22.28,3.00,0,299.37,308.99,4.6,2.5,0.000,336323.2,336323.2,21239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1457527559,240439.00
03/09/2016 07:45,2,0.199,ALERT,211.93,301.47,59.991,1457527503,"201051344001203","219011344069620",20.83,2.50,0,296.96,304.18,4.2,2.1,0.000,336058.5,336058.5,25810,0,0,0,L,1122011218,0,122.23,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457527561,240440.00
03/09/2016 07:45,2,0.080,ALERT,211.25,299.97,59.996,1457527503,"274151322000054","219011344069620",24.09,3.70,0,296.66,301.47,2.0,0.0,0.000,602082.9,602082.9,14527,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527563,240441.00
03/09/2016 07:45,2,0.170,ALERT,213.06,329.13,59.986,1457527503,"201051344000867","219011344069620",25.31,3.70,0,299.07,330.33,4.4,2.3,0.000,324749.5,324749.5,21268,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1457527564,240442.00
03/09/2016 07:45,2,0.227,ALERT,212.16,304.78,59.959,1457527503,"201051344001093","219011344069620",23.16,3.70,0,297.26,305.38,5.3,3.2,0.000,334819.3,334819.3,25688,0,0,0,L,1122011218,0,121.78,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1457527566,240443.00
03/09/2016 07:45,2,0.111,ALERT,212.61,321.01,59.986,1457527503,"201051344000900","219011344069620",23.89,2.50,0,299.37,321.61,2.7,0.7,0.000,339877.4,339877.4,20676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1457527568,240444.00
03/09/2016 07:45,2,0.191,ALERT,213.29,331.83,59.996,1457527503,"201051344000648","219011344069620",25.98,2.00,0,298.77,339.34,5.1,3.0,0.000,333248.2,333248.2,20947,0,0,0,L,1122011218,0,121.10,122.46,0100,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1457527570,240445.00
03/09/2016 07:45,2,0.189,ALERT,213.06,328.22,60.007,1457527503,"201051344000569","219011344069620",25.39,3.00,0,300.57,339.04,4.9,2.8,0.000,341268.0,341268.0,20619,0,0,0,L,1122011218,0,121.10,122.23,0100,0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457527572,240446.00
03/09/2016 07:45,2,0.186,ALERT,212.61,304.78,59.996,1457527503,"201051344000983","219011344069620",21.39,3.00,0,299.97,329.13,4.0,2.0,0.000,333727.0,333727.0,21065,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1457527573,240447.00
03/09/2016 07:45,2,0.180,ALERT,212.83,304.78,59.986,1457527503,"201051344001158","219011344069620",21.39,2.00,0,299.07,305.68,3.9,1.9,0.000,329531.2,329531.2,21281,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457527575,240448.00
03/09/2016 07:45,2,0.201,ALERT,213.06,306.88,59.986,1457527503,"201051344000576","219011344069620",22.94,2.50,0,299.37,312.29,4.7,2.6,0.000,334310.1,334310.1,20737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1457527577,240449.00
03/09/2016 07:45,2,0.096,ALERT,211.48,299.07,59.981,1457527503,"274151322000087","219011344069620",23.12,4.00,0,295.46,300.27,2.3,0.3,0.000,577105.2,577105.2,14577,0,0,0,L,1151911521,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527579,240450.00
03/09/2016 07:45,2,0.086,ALERT,211.25,300.27,59.975,1457527503,"274151322000085","219011344069620",24.81,3.30,0,296.66,301.47,2.2,0.2,0.000,604909.9,604909.9,14543,0,0,0,L,1151911521,1,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457527581,240451.00
03/09/2016 08:00,2,0.221,ACTIVE,213.06,339.34,59.975,1457528403,"201051344000645","219011344069620",28.77,4.00,0,300.57,349.86,6.4,4.3,0.009,334143.1,334143.1,20891,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528404,240452.00
03/09/2016 08:00,2,0.131,ACTIVE,211.48,336.94,59.986,1457528403,"274151322000085","219011344069620",27.15,4.50,0,297.26,345.36,3.6,1.5,0.000,604910.1,604910.1,14545,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528405,240453.00
03/09/2016 08:00,2,0.252,ACTIVE,213.06,341.15,59.986,1457528403,"201051344000633","219011344069620",27.21,3.70,0,298.77,356.78,7.0,4.8,0.013,325737.6,325737.6,21302,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528406,240454.00
03/09/2016 08:00,2,0.268,ACTIVE,212.61,339.34,60.012,1457528403,"201051344000469","219011344069620",27.95,3.00,0,299.67,349.26,7.7,5.5,0.018,326531.2,326531.2,21290,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528407,240455.00
03/09/2016 08:00,2,0.234,ACTIVE,211.70,336.94,59.970,1457528403,"201051344000646","219011344069620",27.67,3.30,0,298.77,344.45,6.6,4.5,0.013,331533.9,331533.9,25826,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528408,240456.00
03/09/2016 08:00,2,0.141,ACTIVE,211.03,334.84,59.975,1457528403,"274151322000052","219011344069620",29.34,4.50,0,296.96,349.26,4.2,2.1,0.000,612969.3,612969.3,14762,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528409,240457.00
03/09/2016 08:00,2,0.234,ACTIVE,211.93,337.84,59.991,1457528403,"201051344000585","219011344069620",27.17,3.70,0,298.77,345.06,6.5,4.3,0.009,336786.9,336786.9,25832,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528410,240458.00
03/09/2016 08:00,2,0.242,ALERT,211.93,336.64,59.965,1457528403,"201051344001230","219011344069620",25.13,3.30,0,299.07,360.08,6.2,4.1,0.009,335341.6,335341.6,25614,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528412,240459.00
03/09/2016 08:00,2,0.219,ACTIVE,212.16,336.94,60.002,1457528403,"201051344000582","219011344069620",29.66,3.00,0,300.27,347.16,6.6,4.4,0.013,328971.1,328971.1,25807,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528413,240460.00
03/09/2016 08:00,2,0.266,ACTIVE,211.48,336.34,59.986,1457528403,"201051344000955","219011344069620",27.39,3.30,0,298.77,344.76,7.4,5.2,0.009,339820.4,339820.4,25743,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528414,240461.00
03/09/2016 08:00,2,0.074,ALERT,211.48,337.24,60.012,1457528403,"274151322000094","219011344069620",29.14,3.00,0,296.66,408.48,2.2,0.2,0.000,491913.2,491913.2,15349,0,0,0,L,1151911521,0,120.88,122.01,0002,1,0,0,0,0,0,0,250,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528416,240462.00
03/09/2016 08:00,2,0.268,ACTIVE,212.38,339.04,59.981,1457528403,"201051344000579","219011344069620",27.97,3.70,0,301.47,348.66,7.6,5.4,0.013,340654.3,340654.3,1328,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528417,240463.00
03/09/2016 08:00,2,0.260,ACTIVE,211.70,336.34,59.991,1457528403,"201051344000890","219011344069620",26.68,3.70,0,299.37,347.16,7.0,4.9,0.013,337140.0,337140.0,25763,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528417,240464.00
03/09/2016 08:00,2,0.230,ACTIVE,211.93,337.24,59.949,1457528403,"201051344000438","219011344069620",29.68,3.00,0,298.77,345.66,7.0,4.8,0.013,339321.5,339321.5,25759,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528419,240465.00
03/09/2016 08:00,2,0.291,ACTIVE,211.93,337.24,59.959,1457528403,"201051344000417","219011344069620",27.71,3.70,0,298.17,354.97,8.2,6.0,0.013,333049.4,333049.4,25914,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528420,240466.00
03/09/2016 08:00,2,0.137,ACTIVE,211.25,338.14,59.986,1457528403,"274151322000083","219011344069620",27.10,4.50,0,297.57,354.97,3.8,1.7,0.009,607070.7,607070.7,14799,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528421,240467.00
03/09/2016 08:00,2,0.141,ACTIVE,211.70,336.64,59.981,1457528403,"274151322000076","219011344069620",27.87,4.50,0,297.26,353.17,4.0,2.0,0.004,646024.2,646024.2,14804,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528422,240468.00
03/09/2016 08:00,2,0.230,ACTIVE,212.38,339.04,59.975,1457528403,"201051344000868","219011344069620",26.82,3.30,0,301.47,352.27,6.3,4.1,0.009,325521.4,325521.4,21027,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528423,240469.00
03/09/2016 08:00,2,0.113,ACTIVE,211.25,336.94,59.970,1457528403,"274151322000095","219011344069620",29.68,4.00,0,298.17,343.85,3.4,1.4,0.009,639251.4,639251.4,14688,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528423,240470.00
03/09/2016 08:00,2,0.213,ACTIVE,212.38,340.25,59.986,1457528403,"201051344000988","219011344069620",27.77,3.70,0,298.77,353.47,6.0,3.9,0.013,323728.2,323728.2,21303,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528424,240471.00
03/09/2016 08:00,2,0.229,ACTIVE,211.70,336.34,59.991,1457528403,"201051344001025","219011344069620",27.67,3.00,0,298.47,347.46,6.4,4.3,0.009,336804.6,336804.6,25819,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528425,240472.00
03/09/2016 08:00,2,0.248,ACTIVE,212.38,338.44,59.986,1457528403,"201051344000458","219011344069620",27.83,5.00,0,300.87,350.47,7.0,4.9,0.009,334088.7,334088.7,21210,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528426,240473.00
03/09/2016 08:00,2,0.242,ACTIVE,212.83,340.55,60.007,1457528403,"201051344000853","219011344069620",25.50,3.30,0,301.17,351.07,6.3,4.2,0.013,331719.7,331719.7,20833,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528427,240474.00
03/09/2016 08:00,2,0.242,ACTIVE,212.16,337.24,59.949,1457528403,"201051344000685","219011344069620",27.21,3.30,0,298.77,357.68,6.7,4.5,0.013,339035.7,339035.7,25634,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528428,240475.00
03/09/2016 08:00,2,0.207,ACTIVE,211.93,337.54,59.996,1457528403,"201051344000917","219011344069620",28.78,4.50,0,297.87,352.87,6.0,3.9,0.009,336312.3,336312.3,25633,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528429,240476.00
03/09/2016 08:00,2,0.213,ACTIVE,211.93,337.24,59.991,1457528403,"201051344001145","219011344069620",27.04,3.30,0,299.37,353.17,5.8,3.7,0.013,341414.7,341414.7,25493,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528430,240477.00
03/09/2016 08:00,2,0.264,ACTIVE,211.93,337.54,59.970,1457528403,"201051344000651","219011344069620",26.88,2.50,0,298.77,352.27,7.2,5.0,0.013,333235.6,333235.6,25862,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528431,240478.00
03/09/2016 08:00,2,0.119,ACTIVE,210.80,336.04,59.981,1457528403,"274151322000088","219011344069620",25.27,4.50,0,297.57,352.57,3.0,1.0,0.004,589278.6,589278.6,14500,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528432,240479.00
03/09/2016 08:00,2,0.090,ALERT,211.93,338.14,59.970,1457528403,"274151322000068","219011344069620",29.40,4.50,0,296.66,414.49,2.7,0.7,0.004,491997.7,491997.7,15523,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,241,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528433,240480.00
03/09/2016 08:00,2,0.211,ACTIVE,211.48,336.04,59.970,1457528403,"201051344001135","219011344069620",28.13,3.30,0,299.37,343.85,6.0,3.9,0.013,329821.2,329821.2,25829,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528435,240481.00
03/09/2016 08:00,2,0.250,ACTIVE,211.93,338.74,59.970,1457528403,"201051344000594","219011344069620",27.57,3.70,0,301.17,352.87,7.0,4.8,0.018,336324.0,336324.0,21241,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528436,240482.00
03/09/2016 08:00,2,0.234,ACTIVE,211.70,336.94,59.981,1457528403,"201051344001203","219011344069620",27.15,3.30,0,298.47,355.28,6.5,4.3,0.013,336059.3,336059.3,25812,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528437,240483.00
03/09/2016 08:00,2,0.133,ACTIVE,211.03,336.34,59.975,1457528403,"274151322000054","219011344069620",26.58,5.50,0,297.87,349.56,3.5,1.5,0.000,602083.0,602083.0,14529,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528438,240484.00
03/09/2016 08:00,2,0.227,ACTIVE,212.61,338.74,59.996,1457528403,"201051344000867","219011344069620",27.63,4.50,0,300.87,348.66,6.4,4.2,0.009,324750.2,324750.2,21270,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528439,240485.00
03/09/2016 08:00,2,0.277,ACTIVE,211.93,337.24,59.970,1457528403,"201051344001093","219011344069620",27.12,4.00,0,299.37,353.17,7.7,5.5,0.009,334820.3,334820.3,25690,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528439,240486.00
03/09/2016 08:00,2,0.164,ACTIVE,212.38,339.65,59.938,1457528403,"201051344000900","219011344069620",27.27,3.30,0,301.17,357.98,4.6,2.5,0.009,339877.8,339877.8,20678,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528440,240487.00
03/09/2016 08:00,2,0.252,ACTIVE,212.38,338.74,59.996,1457528403,"201051344000648","219011344069620",28.19,3.00,0,299.67,347.16,7.2,5.1,0.013,333249.1,333249.1,20949,0,0,0,L,1122011218,0,120.88,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528441,240488.00
03/09/2016 08:00,2,0.236,ACTIVE,212.38,339.04,59.944,1457528403,"201051344000569","219011344069620",28.86,3.70,0,301.17,348.96,7.0,4.8,0.013,341268.8,341268.8,20621,0,0,0,L,1122011218,0,120.65,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528442,240489.00
03/09/2016 08:00,2,0.203,ACTIVE,212.38,338.14,60.002,1457528403,"201051344000983","219011344069620",29.56,3.70,0,301.17,350.77,6.1,4.0,0.013,333727.7,333727.7,21067,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528443,240490.00
03/09/2016 08:00,2,0.219,ACTIVE,212.61,338.14,59.975,1457528403,"201051344001158","219011344069620",27.51,3.00,0,300.57,349.86,6.1,3.9,0.013,329531.9,329531.9,21283,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528444,240491.00
03/09/2016 08:00,2,0.264,ACTIVE,212.83,340.25,60.023,1457528403,"201051344000576","219011344069620",26.82,3.70,0,301.47,351.07,7.2,5.0,0.009,334311.0,334311.0,20739,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528445,240492.00
03/09/2016 08:00,2,0.141,ALERT,211.25,336.34,59.996,1457528403,"274151322000087","219011344069620",26.00,5.50,0,296.06,349.86,3.7,1.7,0.000,577105.4,577105.4,14579,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,37,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457528447,240493.00
03/09/2016 08:15,2,0.250,ACTIVE,212.83,339.34,59.996,1457529303,"201051344000645","219011344069620",29.00,4.50,0,321.31,354.37,7.4,5.2,0.022,334144.2,334144.2,20892,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529304,240494.00
03/09/2016 08:15,2,0.166,ACTIVE,211.48,336.34,59.965,1457529303,"274151322000085","219011344069620",27.81,5.50,0,333.93,340.85,4.7,2.6,0.018,604910.5,604910.5,14546,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529305,240495.00
03/09/2016 08:15,2,0.270,ALERT,213.06,340.85,59.949,1457529303,"201051344000633","219011344069620",29.02,4.00,0,298.47,344.76,8.0,5.8,0.022,325738.9,325738.9,21303,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529307,240496.00
03/09/2016 08:15,2,0.279,ACTIVE,212.61,338.74,59.975,1457529303,"201051344000469","219011344069620",29.22,3.30,0,316.20,357.98,8.3,6.1,0.022,326532.6,326532.6,21291,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529307,240497.00
03/09/2016 08:15,2,0.260,ACTIVE,211.70,336.94,59.965,1457529303,"201051344000646","219011344069620",28.43,3.70,0,310.49,359.78,7.5,5.3,0.018,331535.1,331535.1,25827,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529308,240498.00
03/09/2016 08:15,2,0.193,ACTIVE,211.25,336.34,59.996,1457529303,"274151322000052","219011344069620",27.85,5.50,0,332.73,340.25,5.5,3.3,0.018,612969.9,612969.9,14763,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529309,240499.00
03/09/2016 08:15,2,0.252,ACTIVE,211.93,336.94,59.965,1457529303,"201051344000585","219011344069620",29.76,4.50,0,318.00,351.37,7.6,5.4,0.018,336788.1,336788.1,25833,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529310,240500.00
03/09/2016 08:15,2,0.262,ACTIVE,211.93,336.64,59.959,1457529303,"201051344001230","219011344069620",27.59,3.70,0,298.17,340.85,7.3,5.2,0.018,335342.7,335342.7,25616,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529311,240501.00
03/09/2016 08:15,2,0.232,ACTIVE,212.38,336.64,59.928,1457529303,"201051344000582","219011344069620",30.89,3.30,0,319.81,351.97,7.3,5.1,0.018,328972.3,328972.3,25808,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529312,240502.00
03/09/2016 08:15,2,0.281,ACTIVE,211.48,336.04,59.970,1457529303,"201051344000955","219011344069620",29.42,3.70,0,313.50,354.67,8.4,6.2,0.022,339821.8,339821.8,25744,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529313,240503.00
03/09/2016 08:15,2,0.098,ACTIVE,211.25,336.64,59.959,1457529303,"274151322000094","219011344069620",29.78,4.00,0,296.36,413.29,3.0,0.9,0.009,491913.3,491913.3,15351,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529314,240504.00
03/09/2016 08:15,2,0.277,ACTIVE,212.38,338.74,59.965,1457529303,"201051344000579","219011344069620",30.14,4.00,0,321.31,353.47,8.5,6.3,0.022,340655.7,340655.7,1329,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529315,240505.00
03/09/2016 08:15,2,0.273,ACTIVE,211.70,335.74,59.965,1457529303,"201051344000890","219011344069620",29.64,4.00,0,310.79,357.68,8.2,6.0,0.022,337141.3,337141.3,25764,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529316,240506.00
03/09/2016 08:15,2,0.273,ACTIVE,211.93,336.64,59.981,1457529303,"201051344000438","219011344069620",29.36,3.30,0,316.20,354.67,8.2,6.0,0.013,339322.8,339322.8,25760,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529316,240507.00
03/09/2016 08:15,2,0.309,ACTIVE,211.93,336.64,59.986,1457529303,"201051344000417","219011344069620",29.34,3.70,0,312.89,357.38,9.2,7.0,0.018,333051.0,333051.0,25915,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529317,240508.00
03/09/2016 08:15,2,0.166,ACTIVE,211.48,337.54,59.970,1457529303,"274151322000083","219011344069620",27.89,5.50,0,330.33,343.55,4.8,2.7,0.022,607071.2,607071.2,14800,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529318,240509.00
03/09/2016 08:15,2,0.178,ACTIVE,211.93,337.24,59.975,1457529303,"274151322000076","219011344069620",27.79,5.00,0,334.84,340.55,5.0,2.9,0.022,646024.8,646024.8,14805,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529319,240510.00
03/09/2016 08:15,2,0.252,ACTIVE,212.38,338.74,59.981,1457529303,"201051344000868","219011344069620",28.98,4.00,0,319.51,354.97,7.5,5.3,0.022,325522.5,325522.5,21028,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529320,240511.00
03/09/2016 08:15,2,0.141,ACTIVE,211.25,336.34,59.965,1457529303,"274151322000095","219011344069620",30.06,4.50,0,328.82,343.85,4.3,2.2,0.009,639251.9,639251.9,14689,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529321,240512.00
03/09/2016 08:15,2,0.234,ACTIVE,212.16,340.25,59.970,1457529303,"201051344000988","219011344069620",28.98,4.50,0,323.72,352.87,6.9,4.8,0.027,323729.3,323729.3,21304,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529322,240513.00
03/09/2016 08:15,2,0.256,ACTIVE,211.70,335.74,59.981,1457529303,"201051344001025","219011344069620",28.88,3.30,0,322.21,349.56,7.5,5.3,0.022,336805.8,336805.8,25820,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529323,240514.00
03/09/2016 08:15,2,0.260,ACTIVE,212.38,337.84,59.981,1457529303,"201051344000458","219011344069620",30.24,5.50,0,320.11,355.58,8.0,5.8,0.018,334090.0,334090.0,21211,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529324,240515.00
03/09/2016 08:15,2,0.266,ACTIVE,212.83,339.65,59.975,1457529303,"201051344000853","219011344069620",27.59,3.70,0,316.20,359.78,7.5,5.3,0.022,331720.8,331720.8,20834,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529325,240516.00
03/09/2016 08:15,2,0.256,ALERT,212.16,337.24,59.991,1457529303,"201051344000685","219011344069620",29.56,3.70,0,298.17,342.05,7.7,5.5,0.022,339036.9,339036.9,25635,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529327,240517.00
03/09/2016 08:15,2,0.229,ACTIVE,211.93,336.34,59.975,1457529303,"201051344000917","219011344069620",30.10,5.00,0,316.80,355.58,7.0,4.8,0.018,336313.4,336313.4,25634,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529328,240518.00
03/09/2016 08:15,2,0.236,ACTIVE,212.16,337.54,59.986,1457529303,"201051344001145","219011344069620",28.96,3.30,0,312.89,357.98,6.9,4.8,0.018,341415.7,341415.7,25494,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529328,240519.00
03/09/2016 08:15,2,0.277,ACTIVE,211.93,336.94,59.970,1457529303,"201051344000651","219011344069620",28.88,3.00,0,315.60,354.07,8.1,5.9,0.018,333237.0,333237.0,25863,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529329,240520.00
03/09/2016 08:15,2,0.148,ACTIVE,210.80,336.34,59.970,1457529303,"274151322000088","219011344069620",26.62,5.50,0,331.53,341.15,4.0,1.9,0.018,589279.0,589279.0,14501,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529330,240521.00
03/09/2016 08:15,2,0.113,ALERT,212.16,336.94,59.965,1457529303,"274151322000068","219011344069620",29.98,5.50,0,296.96,414.49,3.5,1.4,0.009,491998.0,491998.0,15525,0,0,0,L,1151911521,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529332,240522.00
03/09/2016 08:15,2,0.240,ACTIVE,211.70,335.44,59.970,1457529303,"201051344001135","219011344069620",28.94,3.70,0,322.81,347.76,7.1,4.9,0.022,329822.3,329822.3,25830,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529333,240523.00
03/09/2016 08:15,2,0.270,ACTIVE,212.16,338.44,59.970,1457529303,"201051344000594","219011344069620",29.06,4.00,0,322.51,351.97,8.0,5.8,0.018,336325.3,336325.3,21242,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529334,240524.00
03/09/2016 08:15,2,0.252,ACTIVE,211.93,336.04,59.975,1457529303,"201051344001203","219011344069620",28.90,3.70,0,321.01,351.37,7.4,5.2,0.022,336060.4,336060.4,25813,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529335,240525.00
03/09/2016 08:15,2,0.160,ACTIVE,211.03,336.04,59.975,1457529303,"274151322000054","219011344069620",27.79,6.00,0,332.73,339.65,4.5,2.4,0.009,602083.5,602083.5,14530,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529336,240526.00
03/09/2016 08:15,2,0.250,ACTIVE,212.83,338.14,59.975,1457529303,"201051344000867","219011344069620",29.32,5.00,0,312.89,360.69,7.5,5.3,0.022,324751.4,324751.4,21271,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529337,240527.00
03/09/2016 08:15,2,0.293,ACTIVE,211.70,336.94,59.970,1457529303,"201051344001093","219011344069620",29.22,5.00,0,314.40,355.28,8.7,6.5,0.018,334821.7,334821.7,25691,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529338,240528.00
03/09/2016 08:15,2,0.174,ACTIVE,212.38,338.74,59.970,1457529303,"201051344000900","219011344069620",30.06,3.70,0,315.30,357.08,5.3,3.2,0.018,339878.5,339878.5,20679,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529339,240529.00
03/09/2016 08:15,2,0.273,ACTIVE,212.61,338.14,59.944,1457529303,"201051344000648","219011344069620",29.44,3.30,0,322.81,353.77,8.2,6.0,0.018,333250.5,333250.5,20950,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529340,240530.00
03/09/2016 08:15,2,0.258,ACTIVE,212.61,339.04,59.970,1457529303,"201051344000569","219011344069620",29.92,4.00,0,325.82,348.96,7.9,5.7,0.022,341270.1,341270.1,20622,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529341,240531.00
03/09/2016 08:15,2,0.221,ACTIVE,212.16,337.54,59.928,1457529303,"201051344000983","219011344069620",30.75,4.00,0,324.32,351.37,6.9,4.8,0.018,333728.7,333728.7,21068,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529342,240532.00
03/09/2016 08:15,2,0.238,ACTIVE,212.61,338.74,59.949,1457529303,"201051344001158","219011344069620",29.12,3.30,0,319.21,354.67,7.0,4.9,0.018,329533.0,329533.0,21284,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529343,240533.00
03/09/2016 08:15,2,0.281,ACTIVE,213.06,339.95,59.970,1457529303,"201051344000576","219011344069620",28.77,3.70,0,314.40,361.59,8.2,6.0,0.018,334312.3,334312.3,20740,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529344,240534.00
03/09/2016 08:15,2,0.170,ALERT,211.25,336.04,59.965,1457529303,"274151322000087","219011344069620",27.45,6.30,0,296.96,341.45,4.7,2.6,0.013,577105.9,577105.9,14581,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457529346,240535.00
03/09/2016 08:30,2,0.373,ACTIVE,213.06,340.55,59.912,1457530203,"201051344000645","219011344069620",29.78,5.00,0,333.63,346.26,11.3,9.0,0.053,334146.0,334146.0,20893,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530205,240536.00
03/09/2016 08:30,2,0.283,ACTIVE,211.48,336.04,59.928,1457530203,"274151322000085","219011344069620",29.22,5.50,0,333.63,342.05,8.4,6.2,0.035,604911.6,604911.6,14547,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530206,240537.00
03/09/2016 08:30,2,0.385,ACTIVE,213.06,341.75,59.944,1457530203,"201051344000633","219011344069620",29.78,4.00,0,333.03,347.76,11.7,9.3,0.057,325740.7,325740.7,21305,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530207,240538.00
03/09/2016 08:30,2,0.406,ACTIVE,212.61,340.25,59.938,1457530203,"201051344000469","219011344069620",28.84,3.30,0,332.13,345.96,11.9,9.6,0.057,326534.6,326534.6,21292,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530207,240539.00
03/09/2016 08:30,2,0.373,ACTIVE,211.48,337.54,59.933,1457530203,"201051344000646","219011344069620",29.50,3.70,0,330.93,343.55,11.2,8.8,0.053,331536.8,331536.8,25828,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530209,240540.00
03/09/2016 08:30,2,0.309,ACTIVE,211.03,338.14,59.928,1457530203,"274151322000052","219011344069620",28.96,5.50,0,333.33,342.05,9.1,6.8,0.049,612971.2,612971.2,14764,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530210,240541.00
03/09/2016 08:30,2,0.367,ACTIVE,211.93,338.44,59.944,1457530203,"201051344000585","219011344069620",30.22,4.00,0,331.23,344.15,11.3,9.0,0.053,336789.9,336789.9,25834,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530211,240542.00
03/09/2016 08:30,2,0.359,ACTIVE,211.70,337.54,59.954,1457530203,"201051344001230","219011344069620",29.18,4.00,0,329.73,342.95,10.7,8.4,0.049,335344.4,335344.4,25617,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530212,240543.00
03/09/2016 08:30,2,0.244,ACTIVE,212.38,357.38,59.938,1457530203,"201051344000582","219011344069620",33.20,3.70,0,330.93,363.99,8.2,6.0,0.018,328973.7,328973.7,25809,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530213,240544.00
03/09/2016 08:30,2,0.389,ACTIVE,211.48,336.94,59.949,1457530203,"201051344000955","219011344069620",30.34,3.70,0,330.33,342.65,12.0,9.7,0.053,339823.7,339823.7,25745,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530214,240545.00
03/09/2016 08:30,2,0.180,ACTIVE,211.48,373.61,59.912,1457530203,"274151322000094","219011344069620",34.93,5.00,0,334.24,414.49,6.4,4.3,0.035,491913.9,491913.9,15352,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530215,240546.00
03/09/2016 08:30,2,0.395,ACTIVE,212.38,339.65,59.944,1457530203,"201051344000579","219011344069620",30.28,4.50,0,333.03,346.26,12.1,9.8,0.053,340657.7,340657.7,1330,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530216,240547.00
03/09/2016 08:30,2,0.395,ACTIVE,211.70,336.64,59.912,1457530203,"201051344000890","219011344069620",29.34,4.50,0,330.63,354.07,11.8,9.4,0.053,337143.2,337143.2,25765,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530217,240548.00
03/09/2016 08:30,2,0.387,ACTIVE,212.16,337.84,59.954,1457530203,"201051344000438","219011344069620",29.46,3.30,0,331.83,347.46,11.6,9.3,0.057,339324.7,339324.7,25761,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530217,240549.00
03/09/2016 08:30,2,0.408,ACTIVE,212.16,338.14,59.954,1457530203,"201051344000417","219011344069620",30.22,4.00,0,330.93,343.55,12.5,10.2,0.049,333053.1,333053.1,25916,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530218,240550.00
03/09/2016 08:30,2,0.283,ACTIVE,211.25,338.14,59.944,1457530203,"274151322000083","219011344069620",28.29,5.50,0,333.33,342.65,8.2,6.0,0.040,607072.3,607072.3,14801,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530219,240551.00
03/09/2016 08:30,2,0.295,ACTIVE,211.93,337.84,59.970,1457530203,"274151322000076","219011344069620",29.14,5.50,0,334.84,342.95,8.7,6.5,0.049,646025.9,646025.9,14806,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530220,240552.00
03/09/2016 08:30,2,0.367,ACTIVE,212.38,339.95,59.944,1457530203,"201051344000868","219011344069620",29.30,4.00,0,332.73,345.66,10.9,8.6,0.053,325524.3,325524.3,21029,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530221,240553.00
03/09/2016 08:30,2,0.279,ACTIVE,211.25,337.24,59.938,1457530203,"274151322000095","219011344069620",29.16,5.00,0,333.33,341.45,8.3,6.1,0.040,639252.9,639252.9,14690,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530222,240554.00
03/09/2016 08:30,2,0.346,ACTIVE,212.16,341.15,59.938,1457530203,"201051344000988","219011344069620",29.72,4.50,0,331.83,347.46,10.5,8.2,0.049,323730.9,323730.9,21305,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530223,240555.00
03/09/2016 08:30,2,0.369,ACTIVE,211.70,336.64,59.949,1457530203,"201051344001025","219011344069620",29.14,3.70,0,330.33,343.55,10.9,8.6,0.049,336807.6,336807.6,25821,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530224,240556.00
03/09/2016 08:30,2,0.387,ACTIVE,212.38,339.34,59.944,1457530203,"201051344000458","219011344069620",29.32,6.00,0,333.33,345.66,11.5,9.2,0.053,334091.9,334091.9,21212,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530225,240557.00
