ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 08:30,2,0.355,ACTIVE,212.83,340.85,59.949,1457530203,"201051344000853","219011344069620",30.20,4.00,0,334.24,346.86,10.9,8.6,0.049,331722.6,331722.6,20835,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530226,240558.00
03/09/2016 08:30,2,0.375,ACTIVE,212.16,338.44,59.938,1457530203,"201051344000685","219011344069620",27.97,3.70,0,330.03,344.15,10.6,8.3,0.053,339038.7,339038.7,25637,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530227,240559.00
03/09/2016 08:30,2,0.250,ACTIVE,211.93,354.37,59.944,1457530203,"201051344000917","219011344069620",32.84,5.00,0,330.33,363.69,8.4,6.2,0.031,336314.8,336314.8,25635,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530228,240560.00
03/09/2016 08:30,2,0.340,ACTIVE,212.16,338.44,59.949,1457530203,"201051344001145","219011344069620",29.40,3.70,0,332.43,344.15,10.2,7.9,0.049,341417.3,341417.3,25495,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530229,240561.00
03/09/2016 08:30,2,0.371,ACTIVE,212.16,338.44,59.949,1457530203,"201051344000651","219011344069620",29.70,3.30,0,332.13,343.85,11.2,8.8,0.049,333238.9,333238.9,25864,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530229,240562.00
03/09/2016 08:30,2,0.258,ACTIVE,210.80,337.24,59.944,1457530203,"274151322000088","219011344069620",27.49,6.00,0,332.73,341.45,7.2,5.0,0.031,589279.9,589279.9,14502,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530230,240563.00
03/09/2016 08:30,2,0.189,ACTIVE,211.93,374.51,59.938,1457530203,"274151322000068","219011344069620",35.11,6.30,0,334.84,421.40,6.7,4.6,0.027,491998.8,491998.8,15527,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530231,240564.00
03/09/2016 08:30,2,0.348,ACTIVE,211.70,336.94,59.959,1457530203,"201051344001135","219011344069620",29.32,3.70,0,330.03,342.95,10.4,8.1,0.049,329824.0,329824.0,25831,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530232,240565.00
03/09/2016 08:30,2,0.371,ACTIVE,212.16,339.65,59.944,1457530203,"201051344000594","219011344069620",29.50,4.50,0,332.13,345.66,11.1,8.8,0.053,336327.2,336327.2,21243,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530233,240566.00
03/09/2016 08:30,2,0.355,ACTIVE,211.93,336.94,59.949,1457530203,"201051344001203","219011344069620",29.10,4.00,0,331.83,345.06,10.5,8.2,0.053,336062.2,336062.2,25814,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530234,240567.00
03/09/2016 08:30,2,0.262,ACTIVE,211.25,337.24,59.938,1457530203,"274151322000054","219011344069620",28.94,6.00,0,332.73,341.75,7.7,5.5,0.040,602084.5,602084.5,14531,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530235,240568.00
03/09/2016 08:30,2,0.354,ACTIVE,212.83,339.65,59.986,1457530203,"201051344000867","219011344069620",29.60,5.00,0,333.03,345.66,10.7,8.4,0.049,324753.1,324753.1,21272,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530236,240569.00
03/09/2016 08:30,2,0.379,ACTIVE,212.16,338.44,59.959,1457530203,"201051344001093","219011344069620",30.28,4.50,0,330.33,343.25,11.7,9.3,0.044,334823.8,334823.8,25692,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530237,240570.00
03/09/2016 08:30,2,0.283,ACTIVE,212.38,339.65,59.938,1457530203,"201051344000900","219011344069620",29.92,4.00,0,332.73,345.66,8.7,6.4,0.049,339879.8,339879.8,20680,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530238,240571.00
03/09/2016 08:30,2,0.373,ACTIVE,212.61,339.65,59.949,1457530203,"201051344000648","219011344069620",29.72,3.70,0,333.93,345.96,11.3,9.0,0.053,333252.4,333252.4,20951,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530239,240572.00
03/09/2016 08:30,2,0.359,ACTIVE,212.61,339.65,59.959,1457530203,"201051344000569","219011344069620",30.36,4.50,0,333.33,345.66,11.1,8.8,0.053,341272.0,341272.0,20623,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530240,240573.00
03/09/2016 08:30,2,0.242,ACTIVE,212.38,356.18,59.922,1457530203,"201051344000983","219011344069620",33.10,5.00,0,332.43,367.00,8.1,5.9,0.022,333730.1,333730.1,21069,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530241,240574.00
03/09/2016 08:30,2,0.332,ACTIVE,212.61,339.65,59.954,1457530203,"201051344001158","219011344069620",29.82,3.70,0,332.73,345.66,10.1,7.8,0.049,329534.7,329534.7,21285,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530242,240575.00
03/09/2016 08:30,2,0.365,ACTIVE,212.83,340.85,59.954,1457530203,"201051344000576","219011344069620",29.78,4.00,0,333.63,346.26,11.0,8.7,0.044,334314.2,334314.2,20741,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530243,240576.00
03/09/2016 08:30,2,0.273,ACTIVE,211.25,336.94,59.954,1457530203,"274151322000087","219011344069620",27.77,7.00,0,333.03,342.05,7.7,5.5,0.035,577107.0,577107.0,14583,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457530244,240577.00
03/09/2016 08:45,2,0.404,ACTIVE,212.61,340.25,59.965,1457531103,"201051344000645","219011344069620",29.80,5.00,0,329.13,347.46,12.3,9.9,0.062,334148.1,334148.1,20894,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531104,240578.00
03/09/2016 08:45,2,0.303,ACTIVE,211.48,338.74,59.986,1457531103,"274151322000085","219011344069620",29.74,5.50,0,315.90,341.75,9.2,6.9,0.040,604913.0,604913.0,14548,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531105,240579.00
03/09/2016 08:45,2,0.420,ACTIVE,212.83,341.75,60.002,1457531103,"201051344000633","219011344069620",29.74,4.50,0,329.43,348.96,12.7,10.4,0.071,325742.9,325742.9,21306,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531106,240580.00
03/09/2016 08:45,2,0.420,ACTIVE,212.61,340.25,59.991,1457531103,"201051344000469","219011344069620",30.32,3.70,0,327.62,346.86,12.9,10.6,0.066,326536.9,326536.9,21293,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531107,240581.00
03/09/2016 08:45,2,0.408,ACTIVE,211.70,338.74,59.996,1457531103,"201051344000646","219011344069620",29.72,3.70,0,330.03,345.66,12.3,10.0,0.066,331538.9,331538.9,25829,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531107,240582.00
03/09/2016 08:45,2,0.338,ACTIVE,211.25,337.54,59.965,1457531103,"274151322000052","219011344069620",29.28,6.00,0,315.90,342.35,10.1,7.8,0.053,612972.8,612972.8,14765,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531108,240583.00
03/09/2016 08:45,2,0.414,ACTIVE,212.16,339.04,59.959,1457531103,"201051344000585","219011344069620",29.48,4.50,0,329.43,345.06,12.4,10.0,0.062,336792.0,336792.0,25835,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531109,240584.00
03/09/2016 08:45,2,0.389,ACTIVE,211.93,338.44,59.933,1457531103,"201051344001230","219011344069620",29.60,4.00,0,330.03,343.25,11.7,9.4,0.053,335346.4,335346.4,25618,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531110,240585.00
03/09/2016 08:45,2,0.246,ACTIVE,212.38,360.38,59.965,1457531103,"201051344000582","219011344069620",33.54,3.70,0,333.33,366.70,8.4,6.2,0.022,328975.1,328975.1,25810,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531111,240586.00
03/09/2016 08:45,2,0.424,ACTIVE,211.48,337.54,59.975,1457531103,"201051344000955","219011344069620",30.36,4.00,0,329.73,344.15,13.1,10.7,0.066,339826.1,339826.1,25746,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531112,240587.00
03/09/2016 08:45,2,0.201,ACTIVE,211.48,400.06,59.970,1457531103,"274151322000094","219011344069620",37.77,5.50,0,333.93,406.97,7.7,5.5,0.035,491914.9,491914.9,15353,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531113,240588.00
03/09/2016 08:45,2,0.438,ACTIVE,212.38,340.25,59.991,1457531103,"201051344000579","219011344069620",30.36,4.50,0,329.13,347.46,13.5,11.1,0.066,340660.1,340660.1,1331,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531114,240589.00
03/09/2016 08:45,2,0.438,ACTIVE,211.93,337.84,59.996,1457531103,"201051344000890","219011344069620",29.48,4.50,0,330.93,344.15,13.1,10.7,0.062,337145.6,337145.6,25766,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531115,240590.00
03/09/2016 08:45,2,0.432,ACTIVE,212.16,339.04,60.007,1457531103,"201051344000438","219011344069620",29.46,3.70,0,330.03,344.76,12.9,10.5,0.062,339327.0,339327.0,25762,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531116,240591.00
03/09/2016 08:45,2,0.465,ACTIVE,212.16,338.74,59.986,1457531103,"201051344000417","219011344069620",29.14,4.00,0,329.13,345.36,13.8,11.3,0.062,333055.6,333055.6,25917,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531117,240592.00
03/09/2016 08:45,2,0.324,ACTIVE,211.48,338.44,59.970,1457531103,"274151322000083","219011344069620",28.82,6.00,0,310.19,342.95,9.4,7.2,0.053,607073.8,607073.8,14802,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531118,240593.00
03/09/2016 08:45,2,0.330,ACTIVE,211.93,338.44,59.975,1457531103,"274151322000076","219011344069620",30.10,5.50,0,323.41,342.65,10.1,7.8,0.053,646027.5,646027.5,14807,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531118,240594.00
03/09/2016 08:45,2,0.414,ACTIVE,212.38,340.25,60.018,1457531103,"201051344000868","219011344069620",29.66,4.50,0,327.32,345.96,12.5,10.1,0.066,325526.5,325526.5,21030,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531119,240595.00
03/09/2016 08:45,2,0.324,ACTIVE,211.25,337.84,59.970,1457531103,"274151322000095","219011344069620",29.58,5.00,0,314.40,341.45,9.8,7.5,0.053,639254.4,639254.4,14691,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531120,240596.00
03/09/2016 08:45,2,0.400,ACTIVE,212.16,340.85,59.954,1457531103,"201051344000988","219011344069620",29.66,5.00,0,326.42,347.46,12.1,9.7,0.075,323733.0,323733.0,21306,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531121,240597.00
03/09/2016 08:45,2,0.414,ACTIVE,211.48,336.64,59.959,1457531103,"201051344001025","219011344069620",29.74,3.70,0,330.03,344.15,12.5,10.2,0.062,336809.7,336809.7,25822,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531122,240598.00
03/09/2016 08:45,2,0.436,ACTIVE,212.38,339.34,59.959,1457531103,"201051344000458","219011344069620",29.50,6.00,0,327.62,346.86,13.0,10.7,0.071,334094.2,334094.2,21213,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531123,240599.00
03/09/2016 08:45,2,0.418,ACTIVE,212.83,341.45,59.965,1457531103,"201051344000853","219011344069620",29.24,4.00,0,329.73,347.76,12.4,10.1,0.066,331724.8,331724.8,20836,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531124,240600.00
03/09/2016 08:45,2,0.418,ACTIVE,212.38,339.95,59.975,1457531103,"201051344000685","219011344069620",29.62,3.70,0,331.53,344.76,12.6,10.2,0.071,339040.8,339040.8,25638,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531125,240601.00
03/09/2016 08:45,2,0.254,ACTIVE,212.16,360.08,59.986,1457531103,"201051344000917","219011344069620",33.46,5.50,0,332.73,365.80,8.7,6.4,0.031,336316.3,336316.3,25636,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531126,240602.00
03/09/2016 08:45,2,0.395,ACTIVE,212.16,339.34,59.996,1457531103,"201051344001145","219011344069620",29.66,3.70,0,330.33,345.36,11.9,9.5,0.062,341419.3,341419.3,25496,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531127,240603.00
03/09/2016 08:45,2,0.441,ACTIVE,211.93,339.34,59.981,1457531103,"201051344000651","219011344069620",28.21,3.30,0,330.93,345.06,12.7,10.3,0.066,333241.1,333241.1,25865,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531127,240604.00
03/09/2016 08:45,2,0.309,ACTIVE,210.57,337.54,59.954,1457531103,"274151322000088","219011344069620",27.79,6.00,0,308.39,341.45,8.7,6.5,0.049,589281.1,589281.1,14503,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531128,240605.00
03/09/2016 08:45,2,0.221,ACTIVE,211.93,405.77,59.965,1457531103,"274151322000068","219011344069620",38.35,7.00,0,335.44,415.09,8.6,6.4,0.031,492000.0,492000.0,15528,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531129,240606.00
03/09/2016 08:45,2,0.393,ACTIVE,211.48,337.84,59.981,1457531103,"201051344001135","219011344069620",30.45,4.00,0,329.73,342.95,12.1,9.8,0.062,329826.0,329826.0,25832,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531130,240607.00
03/09/2016 08:45,2,0.420,ACTIVE,211.70,339.04,59.981,1457531103,"201051344000594","219011344069620",30.47,4.50,0,328.82,346.26,13.0,10.6,0.071,336329.4,336329.4,21244,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531131,240608.00
03/09/2016 08:45,2,0.412,ACTIVE,211.93,338.14,59.981,1457531103,"201051344001203","219011344069620",29.32,4.00,0,330.63,345.66,12.2,9.9,0.062,336064.3,336064.3,25815,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531132,240609.00
03/09/2016 08:45,2,0.314,ACTIVE,210.80,337.84,59.959,1457531103,"274151322000054","219011344069620",29.28,6.30,0,317.70,342.05,9.3,7.1,0.053,602086.0,602086.0,14532,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531133,240610.00
03/09/2016 08:45,2,0.408,ACTIVE,212.61,339.34,59.975,1457531103,"201051344000867","219011344069620",30.10,5.50,0,327.62,346.26,12.5,10.1,0.071,324755.3,324755.3,21273,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531134,240611.00
03/09/2016 08:45,2,0.457,ACTIVE,211.70,338.74,59.938,1457531103,"201051344001093","219011344069620",29.14,5.00,0,328.52,345.06,13.6,11.2,0.066,334826.2,334826.2,25693,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531136,240612.00
03/09/2016 08:45,2,0.354,ACTIVE,212.16,340.25,59.965,1457531103,"201051344000900","219011344069620",29.52,4.00,0,327.32,346.26,10.6,8.3,0.066,339881.4,339881.4,20681,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531137,240613.00
03/09/2016 08:45,2,0.445,ACTIVE,212.38,340.25,59.981,1457531103,"201051344000648","219011344069620",28.75,3.70,0,328.82,347.76,13.0,10.6,0.071,333254.7,333254.7,20952,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531138,240614.00
03/09/2016 08:45,2,0.416,ACTIVE,212.61,340.55,59.938,1457531103,"201051344000569","219011344069620",30.65,4.50,0,327.02,345.96,13.0,10.6,0.066,341274.2,341274.2,20624,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531139,240615.00
03/09/2016 08:45,2,0.395,ACTIVE,212.38,339.04,59.975,1457531103,"201051344000983","219011344069620",30.47,4.50,0,335.14,367.30,12.2,9.9,0.071,333731.7,333731.7,21070,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531140,240616.00
03/09/2016 08:45,2,0.400,ACTIVE,212.61,339.95,59.954,1457531103,"201051344001158","219011344069620",29.36,3.70,0,327.62,345.96,12.0,9.6,0.066,329536.7,329536.7,21286,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531141,240617.00
03/09/2016 08:45,2,0.432,ACTIVE,212.83,341.15,59.954,1457531103,"201051344000576","219011344069620",29.72,4.50,0,327.92,347.46,13.0,10.6,0.071,334316.5,334316.5,20742,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531142,240618.00
03/09/2016 08:45,2,0.316,ACTIVE,211.48,337.84,59.959,1457531103,"274151322000087","219011344069620",29.58,7.00,0,308.39,342.05,9.5,7.2,0.049,577108.4,577108.4,14584,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457531143,240619.00
03/09/2016 09:00,2,0.279,ACTIVE,212.83,340.25,59.981,1457532003,"201051344000645","219011344069620",29.58,5.50,0,333.93,347.46,8.4,6.2,0.031,334150.1,334150.1,20895,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532004,240620.00
03/09/2016 09:00,2,0.209,ACTIVE,211.48,337.24,59.991,1457532003,"274151322000085","219011344069620",27.77,6.00,0,334.54,342.35,5.9,3.8,0.027,604914.4,604914.4,14549,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532006,240621.00
03/09/2016 09:00,2,0.301,ACTIVE,213.06,341.75,59.991,1457532003,"201051344000633","219011344069620",29.44,4.50,0,333.33,348.36,9.0,6.7,0.035,325745.1,325745.1,21307,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532006,240622.00
03/09/2016 09:00,2,0.307,ACTIVE,212.61,339.34,60.034,1457532003,"201051344000469","219011344069620",29.84,3.70,0,332.43,347.16,9.3,7.0,0.027,326539.1,326539.1,21294,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532007,240623.00
03/09/2016 09:00,2,0.293,ACTIVE,211.48,338.14,59.986,1457532003,"201051344000646","219011344069620",28.86,4.00,0,330.33,345.06,8.6,6.4,0.027,331541.0,331541.0,25830,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532008,240624.00
03/09/2016 09:00,2,0.221,ACTIVE,211.25,337.24,60.018,1457532003,"274151322000052","219011344069620",28.80,6.00,0,333.63,342.65,6.4,4.3,0.031,612974.4,612974.4,14766,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532009,240625.00
03/09/2016 09:00,2,0.295,ACTIVE,211.93,338.74,59.986,1457532003,"201051344000585","219011344069620",28.96,4.50,0,331.83,345.36,8.7,6.5,0.031,336794.1,336794.1,25836,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532010,240626.00
03/09/2016 09:00,2,0.279,ACTIVE,211.70,336.94,59.986,1457532003,"201051344001230","219011344069620",29.30,4.00,0,330.63,344.45,8.3,6.1,0.027,335348.4,335348.4,25619,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532011,240627.00
03/09/2016 09:00,2,0.287,ACTIVE,212.38,338.44,59.965,1457532003,"201051344000582","219011344069620",30.00,3.70,0,332.73,365.19,8.8,6.5,0.027,328977.0,328977.0,25811,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532012,240628.00
03/09/2016 09:00,2,0.312,ACTIVE,211.25,337.24,60.012,1457532003,"201051344000955","219011344069620",29.84,4.00,0,330.03,344.45,9.5,7.2,0.027,339828.3,339828.3,25747,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532013,240629.00
03/09/2016 09:00,2,0.121,ACTIVE,211.25,336.34,59.986,1457532003,"274151322000094","219011344069620",30.28,5.50,0,334.54,410.58,3.8,1.7,0.013,491915.8,491915.8,15354,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532014,240630.00
03/09/2016 09:00,2,0.322,ACTIVE,212.61,339.65,59.991,1457532003,"201051344000579","219011344069620",29.16,5.00,0,333.63,347.76,9.5,7.3,0.031,340662.4,340662.4,1332,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532015,240631.00
03/09/2016 09:00,2,0.307,ACTIVE,211.48,337.54,59.991,1457532003,"201051344000890","219011344069620",29.36,4.50,0,331.23,344.76,9.2,6.9,0.031,337147.8,337147.8,25767,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532015,240632.00
03/09/2016 09:00,2,0.299,ACTIVE,211.93,338.14,60.002,1457532003,"201051344000438","219011344069620",30.02,3.70,0,332.73,345.06,9.1,6.9,0.027,339329.2,339329.2,25763,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532016,240633.00
03/09/2016 09:00,2,0.338,ACTIVE,212.16,338.14,59.970,1457532003,"201051344000417","219011344069620",29.26,4.00,0,331.53,345.36,10.1,7.8,0.027,333058.0,333058.0,25918,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532017,240634.00
03/09/2016 09:00,2,0.199,ACTIVE,211.48,336.34,60.002,1457532003,"274151322000083","219011344069620",27.97,6.00,0,333.93,342.65,5.7,3.5,0.027,607075.2,607075.2,14803,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532018,240635.00
03/09/2016 09:00,2,0.203,ACTIVE,211.93,337.24,59.975,1457532003,"274151322000076","219011344069620",29.10,6.00,0,334.84,343.55,6.0,3.9,0.022,646029.0,646029.0,14808,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532019,240636.00
03/09/2016 09:00,2,0.281,ACTIVE,212.61,339.65,59.981,1457532003,"201051344000868","219011344069620",29.08,4.50,0,333.63,346.86,8.3,6.1,0.027,325528.5,325528.5,21031,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532020,240637.00
03/09/2016 09:00,2,0.195,ACTIVE,211.48,337.24,59.965,1457532003,"274151322000095","219011344069620",28.77,5.50,0,333.63,342.05,5.7,3.6,0.031,639255.8,639255.8,14692,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532021,240638.00
03/09/2016 09:00,2,0.266,ACTIVE,212.16,340.55,59.981,1457532003,"201051344000988","219011344069620",29.12,5.00,0,331.83,348.96,7.8,5.7,0.022,323735.0,323735.0,21307,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532022,240639.00
03/09/2016 09:00,2,0.275,ACTIVE,211.48,336.94,59.991,1457532003,"201051344001025","219011344069620",30.08,4.00,0,331.83,345.96,8.4,6.2,0.027,336811.8,336811.8,25823,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532023,240640.00
03/09/2016 09:00,2,0.303,ACTIVE,212.38,338.44,60.002,1457532003,"201051344000458","219011344069620",28.84,6.30,0,332.73,346.56,8.9,6.6,0.031,334096.4,334096.4,21214,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532024,240641.00
03/09/2016 09:00,2,0.273,ACTIVE,213.06,341.15,60.007,1457532003,"201051344000853","219011344069620",29.98,4.50,0,334.84,348.06,8.3,6.1,0.018,331726.8,331726.8,20837,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532025,240642.00
03/09/2016 09:00,2,0.291,ACTIVE,212.16,339.34,60.018,1457532003,"201051344000685","219011344069620",28.78,4.00,0,332.13,345.96,8.5,6.3,0.027,339042.9,339042.9,25639,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532025,240643.00
03/09/2016 09:00,2,0.238,ACTIVE,211.93,338.44,59.975,1457532003,"201051344000917","219011344069620",31.09,5.50,0,333.03,364.89,7.5,5.3,0.022,336317.8,336317.8,25637,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532026,240644.00
03/09/2016 09:00,2,0.268,ACTIVE,211.93,338.44,60.002,1457532003,"201051344001145","219011344069620",28.71,3.70,0,333.33,346.26,7.8,5.6,0.031,341421.2,341421.2,25497,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532027,240645.00
03/09/2016 09:00,2,0.305,ACTIVE,211.93,338.44,60.028,1457532003,"201051344000651","219011344069620",28.88,3.70,0,332.13,345.36,8.9,6.7,0.022,333243.3,333243.3,25866,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532028,240646.00
03/09/2016 09:00,2,0.176,ACTIVE,211.25,337.54,59.981,1457532003,"274151322000088","219011344069620",27.75,6.00,0,333.03,341.75,4.9,2.8,0.022,589282.3,589282.3,14504,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532029,240647.00
03/09/2016 09:00,2,0.135,ACTIVE,212.16,337.54,60.002,1457532003,"274151322000068","219011344069620",30.42,7.00,0,335.44,418.09,4.2,2.1,0.009,492001.0,492001.0,15529,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532030,240648.00
03/09/2016 09:00,2,0.271,ACTIVE,211.25,336.04,60.007,1457532003,"201051344001135","219011344069620",28.75,4.00,0,332.13,345.36,8.0,5.7,0.027,329828.0,329828.0,25833,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532031,240649.00
03/09/2016 09:00,2,0.305,ACTIVE,212.16,339.04,59.981,1457532003,"201051344000594","219011344069620",24.41,5.00,0,331.83,347.46,7.7,5.5,0.035,336331.6,336331.6,21245,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532032,240650.00
03/09/2016 09:00,2,0.277,ACTIVE,211.70,337.24,60.012,1457532003,"201051344001203","219011344069620",28.75,4.00,0,332.73,345.66,8.2,5.9,0.027,336066.3,336066.3,25816,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532033,240651.00
03/09/2016 09:00,2,0.193,ACTIVE,211.25,336.64,59.996,1457532003,"274151322000054","219011344069620",27.83,6.30,0,333.33,342.65,5.5,3.4,0.018,602087.3,602087.3,14533,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532034,240652.00
03/09/2016 09:00,2,0.270,ACTIVE,212.61,339.04,60.012,1457532003,"201051344000867","219011344069620",30.02,5.50,0,332.73,346.56,8.2,6.0,0.027,324757.3,324757.3,21274,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532035,240653.00
03/09/2016 09:00,2,0.316,ACTIVE,211.70,337.54,59.981,1457532003,"201051344001093","219011344069620",29.66,5.00,0,332.13,346.26,9.5,7.3,0.022,334828.5,334828.5,25694,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532036,240654.00
03/09/2016 09:00,2,0.236,ACTIVE,212.38,340.55,60.023,1457532003,"201051344000900","219011344069620",19.02,4.50,0,332.73,346.86,4.5,2.5,0.027,339883.0,339883.0,20682,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532037,240655.00
03/09/2016 09:00,2,0.303,ACTIVE,212.61,337.84,59.981,1457532003,"201051344000648","219011344069620",28.33,4.00,0,333.03,347.46,8.7,6.5,0.031,333256.9,333256.9,20953,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532038,240656.00
03/09/2016 09:00,2,0.279,ACTIVE,212.61,339.04,59.996,1457532003,"201051344000569","219011344069620",30.20,5.00,0,333.33,346.56,8.6,6.4,0.031,341276.4,341276.4,20625,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532039,240657.00
03/09/2016 09:00,2,0.264,ACTIVE,212.38,339.04,60.012,1457532003,"201051344000983","219011344069620",29.90,5.00,0,332.73,347.46,8.0,5.8,0.027,333733.6,333733.6,21071,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532039,240658.00
03/09/2016 09:00,2,0.262,ACTIVE,212.61,339.34,59.959,1457532003,"201051344001158","219011344069620",29.20,3.70,0,332.73,347.76,7.8,5.6,0.031,329538.6,329538.6,21287,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532040,240659.00
03/09/2016 09:00,2,0.291,ACTIVE,213.06,340.55,60.028,1457532003,"201051344000576","219011344069620",29.84,5.00,0,333.03,347.46,8.8,6.6,0.027,334318.7,334318.7,20743,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532041,240660.00
03/09/2016 09:00,2,0.201,ACTIVE,211.70,337.24,59.996,1457532003,"274151322000087","219011344069620",27.43,7.30,0,333.63,342.65,5.6,3.5,0.018,577109.8,577109.8,14585,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532042,240661.00
03/09/2016 09:15,2,0.326,ACTIVE,212.61,339.95,59.975,1457532903,"201051344000645","219011344069620",29.68,5.50,0,335.14,345.66,9.8,7.6,0.035,334151.8,334151.8,20896,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532904,240662.00
03/09/2016 09:15,2,0.256,ACTIVE,211.03,337.54,59.959,1457532903,"274151322000085","219011344069620",27.51,6.00,0,333.03,341.15,7.2,5.0,0.031,604915.4,604915.4,14550,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532905,240663.00
03/09/2016 09:15,2,0.348,ACTIVE,212.61,341.45,59.928,1457532903,"201051344000633","219011344069620",29.52,4.50,0,333.93,347.46,10.4,8.1,0.044,325746.9,325746.9,21308,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532906,240664.00
03/09/2016 09:15,2,0.344,ACTIVE,212.38,339.95,59.991,1457532903,"201051344000469","219011344069620",30.42,3.70,0,331.83,345.06,10.6,8.3,0.044,326541.0,326541.0,21295,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532907,240665.00
03/09/2016 09:15,2,0.338,ACTIVE,211.48,338.14,60.002,1457532903,"201051344000646","219011344069620",28.98,3.70,0,331.83,343.55,9.9,7.7,0.040,331542.7,331542.7,25831,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532908,240666.00
03/09/2016 09:15,2,0.268,ACTIVE,210.80,337.54,59.954,1457532903,"274151322000052","219011344069620",29.00,6.00,0,332.73,341.45,7.9,5.7,0.040,612975.5,612975.5,14767,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532909,240667.00
03/09/2016 09:15,2,0.344,ACTIVE,211.70,338.14,59.975,1457532903,"201051344000585","219011344069620",29.04,4.00,0,331.83,343.55,10.1,7.9,0.040,336795.9,336795.9,25837,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532910,240668.00
03/09/2016 09:15,2,0.314,ACTIVE,211.48,336.94,59.996,1457532903,"201051344001230","219011344069620",30.00,4.00,0,330.93,342.65,9.6,7.3,0.035,335350.0,335350.0,25620,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532911,240669.00
03/09/2016 09:15,2,0.346,ACTIVE,212.16,338.74,59.991,1457532903,"201051344000582","219011344069620",29.18,3.70,0,332.43,343.25,10.3,8.0,0.040,328978.7,328978.7,25812,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532912,240670.00
03/09/2016 09:15,2,0.355,ACTIVE,211.48,337.54,59.944,1457532903,"201051344000955","219011344069620",30.14,3.70,0,331.23,342.65,10.8,8.5,0.044,339830.2,339830.2,25748,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532913,240671.00
03/09/2016 09:15,2,0.154,ACTIVE,211.03,343.25,59.975,1457532903,"274151322000094","219011344069620",31.83,5.50,0,334.24,354.97,5.0,2.9,0.022,491916.3,491916.3,15355,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532914,240672.00
03/09/2016 09:15,2,0.361,ACTIVE,212.16,339.34,59.965,1457532903,"201051344000579","219011344069620",30.18,4.50,0,334.24,345.06,11.1,8.7,0.044,340664.3,340664.3,1333,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532915,240673.00
03/09/2016 09:15,2,0.363,ACTIVE,211.48,336.94,59.954,1457532903,"201051344000890","219011344069620",29.08,4.50,0,331.23,343.25,10.8,8.5,0.044,337149.7,337149.7,25768,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532915,240674.00
03/09/2016 09:15,2,0.344,ACTIVE,211.93,338.44,59.959,1457532903,"201051344000438","219011344069620",30.43,3.70,0,332.43,343.25,10.7,8.4,0.049,339331.0,339331.0,25764,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532916,240675.00
03/09/2016 09:15,2,0.387,ACTIVE,211.70,338.14,60.002,1457532903,"201051344000417","219011344069620",29.10,4.00,0,331.53,343.55,11.5,9.1,0.035,333060.1,333060.1,25919,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532917,240676.00
03/09/2016 09:15,2,0.258,ACTIVE,211.03,337.54,59.954,1457532903,"274151322000083","219011344069620",27.61,6.30,0,333.33,341.75,7.2,5.0,0.027,607076.2,607076.2,14804,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532918,240677.00
03/09/2016 09:15,2,0.256,ACTIVE,211.70,338.74,59.965,1457532903,"274151322000076","219011344069620",29.42,6.00,0,333.93,341.45,7.7,5.5,0.040,646030.1,646030.1,14809,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532919,240678.00
03/09/2016 09:15,2,0.336,ACTIVE,211.93,339.34,59.954,1457532903,"201051344000868","219011344069620",29.16,4.50,0,333.93,344.45,9.9,7.6,0.049,325530.2,325530.2,21032,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532920,240679.00
03/09/2016 09:15,2,0.244,ACTIVE,211.25,337.84,59.991,1457532903,"274151322000095","219011344069620",29.30,5.50,0,332.73,340.55,7.3,5.1,0.035,639256.9,639256.9,14693,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532921,240680.00
03/09/2016 09:15,2,0.320,ACTIVE,211.93,340.25,60.002,1457532903,"201051344000988","219011344069620",29.42,4.50,0,332.73,348.06,9.6,7.3,0.040,323736.5,323736.5,21308,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532922,240681.00
03/09/2016 09:15,2,0.326,ACTIVE,211.25,336.64,59.928,1457532903,"201051344001025","219011344069620",30.38,3.70,0,332.13,343.25,10.1,7.8,0.040,336813.5,336813.5,25824,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532923,240682.00
03/09/2016 09:15,2,0.355,ACTIVE,211.93,339.04,59.970,1457532903,"201051344000458","219011344069620",29.36,6.00,0,334.24,344.76,10.6,8.3,0.044,334098.2,334098.2,21215,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532924,240683.00
03/09/2016 09:15,2,0.316,ACTIVE,212.38,340.25,59.944,1457532903,"201051344000853","219011344069620",30.95,4.50,0,335.14,345.66,10.0,7.7,0.040,331728.5,331728.5,20838,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532924,240684.00
03/09/2016 09:15,2,0.344,ACTIVE,211.70,338.74,59.965,1457532903,"201051344000685","219011344069620",28.86,4.00,0,332.43,344.45,10.1,7.8,0.049,339044.6,339044.6,25640,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532925,240685.00
03/09/2016 09:15,2,0.307,ACTIVE,211.70,338.44,59.917,1457532903,"201051344000917","219011344069620",30.28,5.50,0,331.83,354.37,9.4,7.2,0.040,336319.3,336319.3,25638,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532926,240686.00
03/09/2016 09:15,2,0.316,ACTIVE,211.93,338.14,59.970,1457532903,"201051344001145","219011344069620",29.14,3.70,0,333.03,343.55,9.4,7.1,0.044,341422.8,341422.8,25498,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532927,240687.00
03/09/2016 09:15,2,0.338,ACTIVE,211.70,338.14,59.949,1457532903,"201051344000651","219011344069620",30.28,3.30,0,332.13,343.25,10.4,8.1,0.040,333245.1,333245.1,25867,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532928,240688.00
03/09/2016 09:15,2,0.230,ACTIVE,210.12,337.24,59.975,1457532903,"274151322000088","219011344069620",27.67,6.30,0,332.73,340.85,6.5,4.4,0.031,589283.2,589283.2,14505,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532929,240689.00
03/09/2016 09:15,2,0.174,ACTIVE,211.93,353.77,59.965,1457532903,"274151322000068","219011344069620",32.86,6.70,0,334.84,363.39,5.8,3.7,0.022,492001.7,492001.7,15530,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532930,240690.00
03/09/2016 09:15,2,0.326,ACTIVE,211.03,336.04,59.965,1457532903,"201051344001135","219011344069620",29.12,4.00,0,330.93,342.05,9.6,7.4,0.044,329829.6,329829.6,25834,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532931,240691.00
03/09/2016 09:15,2,0.355,ACTIVE,211.70,339.34,59.991,1457532903,"201051344000594","219011344069620",29.10,4.50,0,330.63,344.15,10.5,8.2,0.049,336333.4,336333.4,21246,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532932,240692.00
03/09/2016 09:15,2,0.334,ACTIVE,211.48,337.24,59.996,1457532903,"201051344001203","219011344069620",28.71,4.00,0,332.13,344.15,9.7,7.5,0.035,336067.9,336067.9,25817,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532933,240693.00
03/09/2016 09:15,2,0.250,ACTIVE,211.03,338.44,59.965,1457532903,"274151322000054","219011344069620",27.87,6.30,0,331.83,341.45,7.1,4.9,0.027,602088.3,602088.3,14534,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532934,240694.00
03/09/2016 09:15,2,0.332,ACTIVE,212.16,338.44,59.922,1457532903,"201051344000867","219011344069620",29.52,5.50,0,333.33,344.15,9.9,7.7,0.040,324759.0,324759.0,21275,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532935,240695.00
03/09/2016 09:15,2,0.344,ACTIVE,211.48,338.74,59.981,1457532903,"201051344001093","219011344069620",31.17,5.00,0,331.83,346.56,10.9,8.6,0.040,334830.5,334830.5,25695,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532936,240696.00
03/09/2016 09:15,2,0.270,ACTIVE,211.93,339.95,59.954,1457532903,"201051344000900","219011344069620",29.26,4.50,0,333.03,344.76,8.0,5.8,0.044,339884.2,339884.2,20683,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532937,240697.00
03/09/2016 09:15,2,0.355,ACTIVE,212.16,339.65,59.954,1457532903,"201051344000648","219011344069620",29.58,3.70,0,333.33,345.06,10.7,8.4,0.049,333258.7,333258.7,20954,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532938,240698.00
03/09/2016 09:15,2,0.348,ACTIVE,212.16,339.95,60.002,1457532903,"201051344000569","219011344069620",29.36,4.50,0,334.24,346.26,10.4,8.1,0.044,341278.2,341278.2,20626,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532939,240699.00
03/09/2016 09:15,2,0.326,ACTIVE,211.93,339.04,59.981,1457532903,"201051344000983","219011344069620",29.50,5.00,0,332.73,344.15,9.8,7.5,0.044,333735.3,333735.3,21072,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532940,240700.00
03/09/2016 09:15,2,0.320,ACTIVE,212.16,339.34,59.986,1457532903,"201051344001158","219011344069620",29.26,3.70,0,333.03,345.06,9.6,7.3,0.044,329540.2,329540.2,21288,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532941,240701.00
03/09/2016 09:15,2,0.344,ACTIVE,212.61,340.85,59.991,1457532903,"201051344000576","219011344069620",30.38,5.00,0,334.54,345.66,10.6,8.3,0.044,334320.5,334320.5,20744,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532942,240702.00
