ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 09:15,2,0.248,ACTIVE,211.25,338.14,59.928,1457532903,"274151322000087","219011344069620",28.71,7.30,0,333.03,341.45,7.3,5.1,0.018,577110.8,577110.8,14586,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457532943,240703.00
03/09/2016 09:30,2,0.371,ACTIVE,212.83,340.85,59.965,1457533803,"201051344000645","219011344069620",29.74,6.00,0,335.14,346.86,11.2,8.9,0.062,334153.9,334153.9,20897,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533804,240704.00
03/09/2016 09:30,2,0.285,ACTIVE,211.25,337.84,59.938,1457533803,"274151322000085","219011344069620",28.73,6.30,0,333.93,341.75,8.4,6.2,0.040,604916.9,604916.9,14551,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533805,240705.00
03/09/2016 09:30,2,0.385,ACTIVE,213.06,341.75,59.944,1457533803,"201051344000633","219011344069620",29.78,4.50,0,333.93,348.66,11.7,9.3,0.057,325749.2,325749.2,21309,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533806,240706.00
03/09/2016 09:30,2,0.385,ACTIVE,212.61,340.85,59.965,1457533803,"201051344000469","219011344069620",30.18,3.70,0,333.33,345.96,11.8,9.5,0.062,326543.3,326543.3,21296,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533807,240707.00
03/09/2016 09:30,2,0.375,ACTIVE,211.48,338.44,59.944,1457533803,"201051344000646","219011344069620",29.44,3.70,0,330.33,344.45,11.2,8.9,0.053,331544.8,331544.8,25832,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533808,240708.00
03/09/2016 09:30,2,0.309,ACTIVE,211.03,336.64,59.954,1457533803,"274151322000052","219011344069620",29.02,6.00,0,333.33,342.35,9.0,6.8,0.049,612977.1,612977.1,14768,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533809,240709.00
03/09/2016 09:30,2,0.369,ACTIVE,211.70,339.65,59.986,1457533803,"201051344000585","219011344069620",30.02,4.50,0,331.83,345.06,11.2,8.9,0.044,336798.0,336798.0,25838,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533810,240710.00
03/09/2016 09:30,2,0.350,ACTIVE,211.70,338.44,59.970,1457533803,"201051344001230","219011344069620",30.00,4.00,0,331.23,343.55,10.6,8.3,0.049,335352.1,335352.1,25621,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533810,240711.00
03/09/2016 09:30,2,0.381,ACTIVE,212.16,339.04,59.954,1457533803,"201051344000582","219011344069620",29.22,4.00,0,333.33,344.76,11.3,9.0,0.053,328980.9,328980.9,25813,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533811,240712.00
03/09/2016 09:30,2,0.398,ACTIVE,211.25,338.14,59.933,1457533803,"201051344000955","219011344069620",29.38,4.00,0,330.93,343.55,11.9,9.5,0.057,339832.6,339832.6,25749,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533812,240713.00
03/09/2016 09:30,2,0.180,ACTIVE,210.80,374.81,59.954,1457533803,"274151322000094","219011344069620",35.03,6.30,0,335.14,394.35,6.4,4.3,0.031,491917.4,491917.4,15356,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533813,240714.00
03/09/2016 09:30,2,0.395,ACTIVE,212.38,340.55,59.928,1457533803,"201051344000579","219011344069620",30.14,5.00,0,333.63,345.96,12.1,9.8,0.049,340666.8,340666.8,1334,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533814,240715.00
03/09/2016 09:30,2,0.389,ACTIVE,211.48,338.14,59.975,1457533803,"201051344000890","219011344069620",30.16,4.50,0,331.83,343.85,11.9,9.5,0.049,337152.0,337152.0,25769,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533815,240716.00
03/09/2016 09:30,2,0.379,ACTIVE,211.93,338.74,59.944,1457533803,"201051344000438","219011344069620",30.55,3.70,0,332.13,344.45,11.8,9.4,0.053,339333.3,339333.3,25765,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533816,240717.00
03/09/2016 09:30,2,0.422,ACTIVE,211.93,338.74,59.959,1457533803,"201051344000417","219011344069620",29.34,4.00,0,331.53,344.45,12.6,10.2,0.044,333062.6,333062.6,25920,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533817,240718.00
03/09/2016 09:30,2,0.275,ACTIVE,211.25,338.14,59.938,1457533803,"274151322000083","219011344069620",29.64,6.30,0,333.33,342.05,8.3,6.1,0.040,607077.7,607077.7,14805,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533818,240719.00
03/09/2016 09:30,2,0.297,ACTIVE,211.48,336.94,59.938,1457533803,"274151322000076","219011344069620",29.62,6.30,0,334.24,342.95,8.9,6.7,0.049,646031.7,646031.7,14810,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533819,240720.00
03/09/2016 09:30,2,0.363,ACTIVE,212.38,340.25,59.949,1457533803,"201051344000868","219011344069620",29.66,4.50,0,333.03,345.36,10.9,8.6,0.049,325532.3,325532.3,21033,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533819,240721.00
03/09/2016 09:30,2,0.281,ACTIVE,211.03,337.24,59.954,1457533803,"274151322000095","219011344069620",29.56,6.00,0,333.33,341.45,8.5,6.2,0.040,639258.4,639258.4,14694,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533820,240722.00
03/09/2016 09:30,2,0.344,ACTIVE,212.16,341.15,59.907,1457533803,"201051344000988","219011344069620",30.42,5.00,0,332.13,347.16,10.6,8.3,0.057,323738.6,323738.6,21309,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533821,240723.00
03/09/2016 09:30,2,0.371,ACTIVE,211.48,337.54,59.933,1457533803,"201051344001025","219011344069620",29.48,3.70,0,331.53,343.85,11.1,8.8,0.057,336815.6,336815.6,25825,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533822,240724.00
03/09/2016 09:30,2,0.393,ACTIVE,212.16,339.65,59.981,1457533803,"201051344000458","219011344069620",29.30,6.30,0,333.03,345.36,11.7,9.4,0.062,334100.5,334100.5,21216,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533823,240725.00
03/09/2016 09:30,2,0.361,ACTIVE,212.83,341.15,60.012,1457533803,"201051344000853","219011344069620",30.12,4.50,0,334.54,346.86,11.1,8.8,0.049,331730.7,331730.7,20839,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533824,240726.00
03/09/2016 09:30,2,0.373,ACTIVE,212.16,339.65,59.991,1457533803,"201051344000685","219011344069620",29.48,4.00,0,330.93,344.76,11.2,8.8,0.057,339046.8,339046.8,25641,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533825,240727.00
03/09/2016 09:30,2,0.359,ACTIVE,211.93,339.65,59.981,1457533803,"201051344000917","219011344069620",29.04,5.50,0,330.93,344.76,10.6,8.3,0.044,336321.3,336321.3,25639,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533826,240728.00
03/09/2016 09:30,2,0.352,ACTIVE,211.93,338.44,59.959,1457533803,"201051344001145","219011344069620",29.42,3.70,0,332.13,345.06,10.5,8.2,0.053,341424.8,341424.8,25499,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533827,240729.00
03/09/2016 09:30,2,0.377,ACTIVE,211.70,339.04,59.907,1457533803,"201051344000651","219011344069620",29.84,3.70,0,332.43,344.45,11.4,9.1,0.053,333247.4,333247.4,25868,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533828,240730.00
03/09/2016 09:30,2,0.268,ACTIVE,210.57,336.04,59.954,1457533803,"274151322000088","219011344069620",27.77,6.30,0,332.73,342.05,7.5,5.3,0.035,589284.5,589284.5,14506,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533828,240731.00
03/09/2016 09:30,2,0.193,ACTIVE,211.70,381.12,59.965,1457533803,"274151322000068","219011344069620",35.74,7.30,0,335.44,403.37,7.0,4.8,0.031,492002.9,492002.9,15531,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533829,240732.00
03/09/2016 09:30,2,0.346,ACTIVE,211.48,336.94,59.981,1457533803,"201051344001135","219011344069620",30.38,4.00,0,330.93,343.85,10.6,8.3,0.053,329831.6,329831.6,25835,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533830,240733.00
03/09/2016 09:30,2,0.359,ACTIVE,212.16,339.95,60.012,1457533803,"201051344000594","219011344069620",30.87,4.50,0,331.53,345.36,11.3,8.9,0.053,336335.7,336335.7,21247,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533831,240734.00
03/09/2016 09:30,2,0.363,ACTIVE,211.70,337.84,59.944,1457533803,"201051344001203","219011344069620",29.14,4.50,0,331.83,345.06,10.7,8.4,0.053,336070.0,336070.0,25818,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533832,240735.00
03/09/2016 09:30,2,0.273,ACTIVE,211.03,336.64,59.970,1457533803,"274151322000054","219011344069620",29.00,6.70,0,333.03,341.75,8.1,5.9,0.040,602089.7,602089.7,14535,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533833,240736.00
03/09/2016 09:30,2,0.365,ACTIVE,212.61,339.65,59.959,1457533803,"201051344000867","219011344069620",29.44,5.50,0,332.43,345.96,10.9,8.6,0.049,324761.1,324761.1,21276,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533834,240737.00
03/09/2016 09:30,2,0.406,ACTIVE,211.70,338.74,59.965,1457533803,"201051344001093","219011344069620",29.34,5.50,0,331.53,349.86,12.1,9.8,0.049,334832.8,334832.8,25696,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533835,240738.00
03/09/2016 09:30,2,0.299,ACTIVE,212.38,340.55,59.965,1457533803,"201051344000900","219011344069620",29.46,5.00,0,333.03,345.66,8.9,6.7,0.053,339885.9,339885.9,20684,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533837,240739.00
03/09/2016 09:30,2,0.389,ACTIVE,212.38,339.34,59.944,1457533803,"201051344000648","219011344069620",29.50,4.00,0,333.63,345.66,11.6,9.3,0.049,333261.0,333261.0,20955,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533838,240740.00
03/09/2016 09:30,2,0.383,ACTIVE,212.38,340.55,59.938,1457533803,"201051344000569","219011344069620",29.34,5.00,0,333.63,346.26,11.4,9.1,0.053,341280.4,341280.4,20627,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533839,240741.00
03/09/2016 09:30,2,0.381,ACTIVE,212.38,340.55,59.975,1457533803,"201051344000983","219011344069620",21.59,5.00,0,333.63,345.06,8.5,6.3,0.049,333737.4,333737.4,21073,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533840,240742.00
03/09/2016 09:30,2,0.346,ACTIVE,212.38,339.95,59.949,1457533803,"201051344001158","219011344069620",29.88,4.00,0,332.73,345.36,10.4,8.1,0.053,329542.2,329542.2,21289,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533841,240743.00
03/09/2016 09:30,2,0.381,ACTIVE,212.61,340.85,59.933,1457533803,"201051344000576","219011344069620",29.50,5.00,0,333.63,346.56,11.4,9.1,0.053,334322.8,334322.8,20745,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533842,240744.00
03/09/2016 09:30,2,0.291,ACTIVE,211.03,337.84,59.949,1457533803,"274151322000087","219011344069620",27.93,7.70,0,333.33,342.05,8.2,6.0,0.031,577112.3,577112.3,14587,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457533843,240745.00
03/09/2016 09:45,2,0.262,ACTIVE,212.61,339.34,59.965,1457534703,"201051344000645","219011344069620",29.40,6.00,0,334.84,348.06,7.8,5.6,0.027,334155.7,334155.7,20898,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534704,240746.00
03/09/2016 09:45,2,0.188,ACTIVE,211.48,337.24,59.965,1457534703,"274151322000085","219011344069620",27.77,6.30,0,333.93,341.75,5.3,3.2,0.027,604918.0,604918.0,14552,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534705,240747.00
03/09/2016 09:45,2,0.283,ACTIVE,212.83,341.15,59.944,1457534703,"201051344000633","219011344069620",29.44,5.00,0,334.84,350.17,8.5,6.2,0.027,325751.1,325751.1,21310,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534706,240748.00
03/09/2016 09:45,2,0.287,ACTIVE,212.61,339.95,60.007,1457534703,"201051344000469","219011344069620",29.74,4.00,0,332.73,347.76,8.7,6.5,0.027,326545.2,326545.2,21297,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534707,240749.00
03/09/2016 09:45,2,0.273,ACTIVE,211.48,337.54,59.970,1457534703,"201051344000646","219011344069620",28.84,4.00,0,332.43,345.06,8.0,5.8,0.027,331546.6,331546.6,25833,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534708,240750.00
03/09/2016 09:45,2,0.211,ACTIVE,211.03,337.54,59.975,1457534703,"274151322000052","219011344069620",27.85,6.30,0,333.33,342.35,6.0,3.9,0.027,612978.4,612978.4,14769,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534709,240751.00
03/09/2016 09:45,2,0.271,ACTIVE,211.93,337.84,59.954,1457534703,"201051344000585","219011344069620",29.64,5.00,0,332.43,345.66,8.2,6.0,0.022,336799.9,336799.9,25839,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534710,240752.00
03/09/2016 09:45,2,0.273,ACTIVE,211.70,337.24,59.975,1457534703,"201051344001230","219011344069620",28.19,4.50,0,331.23,344.15,7.8,5.6,0.022,335353.8,335353.8,25622,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534711,240753.00
03/09/2016 09:45,2,0.271,ACTIVE,212.16,337.84,59.975,1457534703,"201051344000582","219011344069620",29.88,4.00,0,332.43,345.06,8.2,6.0,0.022,328982.7,328982.7,25814,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534712,240754.00
03/09/2016 09:45,2,0.293,ACTIVE,211.25,336.94,59.959,1457534703,"201051344000955","219011344069620",29.92,4.50,0,331.23,344.45,8.9,6.7,0.022,339834.6,339834.6,25750,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534713,240755.00
03/09/2016 09:45,2,0.109,ACTIVE,211.03,338.44,59.933,1457534703,"274151322000094","219011344069620",30.16,6.00,0,334.84,379.02,3.4,1.3,0.022,491918.0,491918.0,15357,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534713,240756.00
03/09/2016 09:45,2,0.299,ACTIVE,212.38,339.34,59.965,1457534703,"201051344000579","219011344069620",29.82,5.00,0,334.54,346.56,9.1,6.8,0.031,340668.8,340668.8,1335,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534714,240757.00
03/09/2016 09:45,2,0.291,ACTIVE,211.48,336.34,59.991,1457534703,"201051344000890","219011344069620",29.66,5.00,0,331.23,345.06,8.8,6.5,0.027,337154.0,337154.0,25770,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534715,240758.00
03/09/2016 09:45,2,0.285,ACTIVE,211.70,337.24,59.996,1457534703,"201051344000438","219011344069620",29.94,4.00,0,333.33,345.66,8.7,6.5,0.022,339335.3,339335.3,25766,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534716,240759.00
03/09/2016 09:45,2,0.318,ACTIVE,211.93,337.84,60.007,1457534703,"201051344000417","219011344069620",29.66,4.50,0,333.03,345.66,9.6,7.3,0.018,333064.7,333064.7,25921,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534717,240760.00
03/09/2016 09:45,2,0.182,ACTIVE,211.48,336.94,59.970,1457534703,"274151322000083","219011344069620",28.05,6.30,0,333.63,342.05,5.2,3.1,0.018,607078.8,607078.8,14806,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534718,240761.00
03/09/2016 09:45,2,0.191,ACTIVE,211.70,337.24,59.959,1457534703,"274151322000076","219011344069620",28.71,6.30,0,334.24,342.65,5.6,3.5,0.018,646033.0,646033.0,14811,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534719,240762.00
03/09/2016 09:45,2,0.258,ACTIVE,212.38,339.65,59.975,1457534703,"201051344000868","219011344069620",30.16,4.50,0,333.33,346.26,7.9,5.7,0.022,325534.1,325534.1,21034,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534720,240763.00
03/09/2016 09:45,2,0.184,ACTIVE,211.25,337.84,60.002,1457534703,"274151322000095","219011344069620",28.07,6.00,0,333.63,341.75,5.2,3.1,0.027,639259.5,639259.5,14695,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534721,240764.00
03/09/2016 09:45,2,0.254,ACTIVE,212.16,340.85,59.970,1457534703,"201051344000988","219011344069620",28.86,5.00,0,333.33,347.16,7.4,5.2,0.027,323740.2,323740.2,21310,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534722,240765.00
03/09/2016 09:45,2,0.266,ACTIVE,211.48,336.34,59.970,1457534703,"201051344001025","219011344069620",29.78,4.00,0,332.13,344.76,8.1,5.8,0.027,336817.4,336817.4,25826,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534722,240766.00
03/09/2016 09:45,2,0.289,ACTIVE,212.16,338.74,59.975,1457534703,"201051344000458","219011344069620",28.84,6.30,0,333.93,346.26,8.5,6.3,0.027,334102.4,334102.4,21217,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534723,240767.00
03/09/2016 09:45,2,0.279,ACTIVE,212.61,340.85,59.954,1457534703,"201051344000853","219011344069620",28.29,5.00,0,335.14,347.16,8.1,5.8,0.027,331732.5,331732.5,20840,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534724,240768.00
03/09/2016 09:45,2,0.277,ACTIVE,211.93,338.44,59.975,1457534703,"201051344000685","219011344069620",28.86,4.50,0,332.73,346.26,8.1,5.9,0.027,339048.5,339048.5,25642,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534725,240769.00
03/09/2016 09:45,2,0.270,ACTIVE,211.70,337.84,59.981,1457534703,"201051344000917","219011344069620",28.21,6.00,0,331.83,345.96,7.7,5.5,0.031,336323.0,336323.0,25640,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534726,240770.00
03/09/2016 09:45,2,0.246,ACTIVE,211.93,338.74,59.970,1457534703,"201051344001145","219011344069620",29.52,4.00,0,332.43,345.36,7.4,5.2,0.022,341426.4,341426.4,25500,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534727,240771.00
03/09/2016 09:45,2,0.281,ACTIVE,211.70,338.14,59.975,1457534703,"201051344000651","219011344069620",29.68,3.70,0,332.73,344.76,8.5,6.3,0.027,333249.2,333249.2,25869,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534728,240772.00
03/09/2016 09:45,2,0.168,ACTIVE,210.80,336.34,59.965,1457534703,"274151322000088","219011344069620",26.84,6.30,0,332.43,341.15,4.6,2.5,0.013,589285.4,589285.4,14507,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534729,240773.00
03/09/2016 09:45,2,0.125,ACTIVE,212.16,338.14,59.949,1457534703,"274151322000068","219011344069620",30.28,7.30,0,335.74,384.43,3.9,1.8,0.013,492003.7,492003.7,15532,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534730,240774.00
03/09/2016 09:45,2,0.256,ACTIVE,211.48,336.04,59.970,1457534703,"201051344001135","219011344069620",29.50,4.00,0,332.43,343.25,7.7,5.5,0.027,329833.3,329833.3,25836,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534731,240775.00
03/09/2016 09:45,2,0.285,ACTIVE,212.16,339.34,59.965,1457534703,"201051344000594","219011344069620",28.84,5.00,0,332.73,345.36,8.4,6.2,0.031,336337.5,336337.5,21248,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534732,240776.00
03/09/2016 09:45,2,0.264,ACTIVE,211.70,337.24,59.970,1457534703,"201051344001203","219011344069620",29.16,4.50,0,333.03,345.36,7.8,5.6,0.027,336071.7,336071.7,25819,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534733,240777.00
03/09/2016 09:45,2,0.182,ACTIVE,211.03,335.74,59.944,1457534703,"274151322000054","219011344069620",27.77,6.70,0,332.73,341.45,5.2,3.0,0.018,602090.8,602090.8,14536,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534734,240778.00
03/09/2016 09:45,2,0.264,ACTIVE,212.61,339.04,59.970,1457534703,"201051344000867","219011344069620",29.24,6.00,0,333.93,346.56,7.9,5.7,0.022,324762.8,324762.8,21277,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534735,240779.00
03/09/2016 09:45,2,0.303,ACTIVE,211.93,337.84,59.959,1457534703,"201051344001093","219011344069620",29.76,5.50,0,332.73,344.76,9.2,6.9,0.022,334834.9,334834.9,25697,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534736,240780.00
03/09/2016 09:45,2,0.201,ACTIVE,212.38,340.25,59.991,1457534703,"201051344000900","219011344069620",29.18,5.00,0,332.73,345.66,6.0,3.9,0.027,339887.2,339887.2,20685,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534737,240781.00
03/09/2016 09:45,2,0.277,ACTIVE,212.61,339.65,60.002,1457534703,"201051344000648","219011344069620",30.30,4.50,0,333.93,347.46,8.5,6.3,0.022,333263.0,333263.0,20956,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534738,240782.00
03/09/2016 09:45,2,0.273,ACTIVE,212.61,339.65,59.949,1457534703,"201051344000569","219011344069620",30.12,5.50,0,333.63,346.26,8.4,6.2,0.022,341282.2,341282.2,20628,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534739,240783.00
03/09/2016 09:45,2,0.264,ACTIVE,212.38,339.65,59.975,1457534703,"201051344000983","219011344069620",29.16,5.50,0,332.13,345.06,7.8,5.6,0.027,333739.1,333739.1,21074,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534740,240784.00
03/09/2016 09:45,2,0.256,ACTIVE,212.61,339.34,59.981,1457534703,"201051344001158","219011344069620",28.75,4.00,0,333.93,345.96,7.5,5.3,0.027,329543.8,329543.8,21290,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534741,240785.00
03/09/2016 09:45,2,0.287,ACTIVE,212.83,340.25,59.928,1457534703,"201051344000576","219011344069620",29.24,5.00,0,333.63,347.46,8.6,6.3,0.022,334324.7,334324.7,20746,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534741,240786.00
03/09/2016 09:45,2,0.191,ACTIVE,211.25,335.44,59.970,1457534703,"274151322000087","219011344069620",27.37,7.70,0,333.33,341.75,5.3,3.2,0.000,577113.4,577113.4,14588,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457534742,240787.00
03/09/2016 10:00,2,0.391,ACTIVE,212.38,341.15,59.986,1457535603,"201051344000645","219011344069620",30.22,6.00,0,335.14,346.26,12.0,9.6,0.062,334157.5,334157.5,20899,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535604,240788.00
03/09/2016 10:00,2,0.307,ACTIVE,211.03,337.54,59.965,1457535603,"274151322000085","219011344069620",29.26,6.30,0,333.63,341.45,9.1,6.8,0.040,604919.2,604919.2,14553,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535605,240789.00
03/09/2016 10:00,2,0.406,ACTIVE,212.61,342.65,59.933,1457535603,"201051344000633","219011344069620",30.20,5.00,0,334.24,347.46,12.4,10.1,0.066,325753.0,325753.0,21311,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535606,240790.00
03/09/2016 10:00,2,0.414,ACTIVE,212.16,339.95,59.991,1457535603,"201051344000469","219011344069620",30.26,4.00,0,333.33,345.66,12.8,10.4,0.066,326547.3,326547.3,21298,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535607,240791.00
03/09/2016 10:00,2,0.391,ACTIVE,211.03,337.84,59.996,1457535603,"201051344000646","219011344069620",30.30,4.00,0,331.53,343.25,12.0,9.7,0.062,331548.5,331548.5,25834,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535608,240792.00
03/09/2016 10:00,2,0.332,ACTIVE,210.57,338.14,59.933,1457535603,"274151322000052","219011344069620",29.36,6.30,0,332.43,341.75,9.9,7.6,0.044,612979.8,612979.8,14770,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535609,240793.00
03/09/2016 10:00,2,0.393,ACTIVE,211.48,338.74,59.991,1457535603,"201051344000585","219011344069620",30.32,4.50,0,331.23,344.15,12.1,9.8,0.062,336801.8,336801.8,25840,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535610,240794.00
03/09/2016 10:00,2,0.387,ACTIVE,211.25,337.24,59.975,1457535603,"201051344001230","219011344069620",28.92,4.50,0,330.93,342.05,11.3,9.0,0.062,335355.6,335355.6,25623,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535611,240795.00
03/09/2016 10:00,2,0.406,ACTIVE,211.93,338.74,59.944,1457535603,"201051344000582","219011344069620",29.60,4.00,0,332.13,344.15,12.2,9.9,0.062,328984.7,328984.7,25815,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535612,240796.00
03/09/2016 10:00,2,0.428,ACTIVE,211.03,337.54,59.986,1457535603,"201051344000955","219011344069620",29.40,4.00,0,330.93,342.35,12.8,10.4,0.062,339836.7,339836.7,25751,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535613,240797.00
03/09/2016 10:00,2,0.195,ACTIVE,210.57,394.05,59.954,1457535603,"274151322000094","219011344069620",37.09,6.30,0,333.33,399.76,7.3,5.2,0.040,491918.7,491918.7,15358,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535614,240798.00
03/09/2016 10:00,2,0.428,ACTIVE,211.93,339.95,59.965,1457535603,"201051344000579","219011344069620",30.30,5.00,0,334.24,345.96,13.2,10.8,0.062,340670.9,340670.9,1336,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535615,240799.00
03/09/2016 10:00,2,0.416,ACTIVE,211.03,337.24,59.996,1457535603,"201051344000890","219011344069620",30.20,5.00,0,331.53,343.25,12.8,10.4,0.062,337156.1,337156.1,25771,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535616,240800.00
03/09/2016 10:00,2,0.416,ACTIVE,211.48,337.84,59.991,1457535603,"201051344000438","219011344069620",29.80,3.70,0,331.53,345.96,12.6,10.2,0.062,339337.3,339337.3,25767,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535617,240801.00
03/09/2016 10:00,2,0.434,ACTIVE,211.70,338.74,59.954,1457535603,"201051344000417","219011344069620",30.42,4.50,0,331.83,343.55,13.4,11.0,0.062,333067.0,333067.0,25922,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535618,240802.00
03/09/2016 10:00,2,0.311,ACTIVE,210.80,336.94,59.975,1457535603,"274151322000083","219011344069620",29.04,6.30,0,333.03,341.75,9.2,6.9,0.053,607080.0,607080.0,14807,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535618,240803.00
03/09/2016 10:00,2,0.320,ACTIVE,211.48,337.84,59.965,1457535603,"274151322000076","219011344069620",30.20,6.30,0,333.93,342.05,9.7,7.5,0.053,646034.3,646034.3,14812,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535619,240804.00
03/09/2016 10:00,2,0.396,ACTIVE,211.93,340.25,59.970,1457535603,"201051344000868","219011344069620",29.66,4.50,0,333.33,345.36,12.0,9.6,0.062,325535.9,325535.9,21035,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535620,240805.00
03/09/2016 10:00,2,0.318,ACTIVE,210.57,337.54,59.970,1457535603,"274151322000095","219011344069620",28.94,6.00,0,333.03,341.15,9.3,7.1,0.053,639260.8,639260.8,14696,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535621,240806.00
03/09/2016 10:00,2,0.383,ACTIVE,211.93,341.15,59.970,1457535603,"201051344000988","219011344069620",29.72,5.50,0,333.03,347.16,11.6,9.2,0.066,323742.0,323742.0,21311,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535622,240807.00
03/09/2016 10:00,2,0.383,ACTIVE,211.03,336.04,59.986,1457535603,"201051344001025","219011344069620",30.67,4.00,0,331.53,343.55,11.9,9.6,0.053,336819.3,336819.3,25827,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535623,240808.00
03/09/2016 10:00,2,0.416,ACTIVE,211.70,339.34,59.986,1457535603,"201051344000458","219011344069620",29.70,6.30,0,334.24,345.36,12.6,10.2,0.071,334104.4,334104.4,21218,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535624,240809.00
03/09/2016 10:00,2,0.389,ACTIVE,212.61,341.45,59.975,1457535603,"201051344000853","219011344069620",30.20,5.00,0,334.84,346.56,11.9,9.6,0.066,331734.4,331734.4,20841,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535625,240810.00
03/09/2016 10:00,2,0.400,ACTIVE,211.70,339.04,59.981,1457535603,"201051344000685","219011344069620",29.58,4.00,0,332.43,344.15,12.1,9.7,0.066,339050.5,339050.5,25643,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535626,240811.00
03/09/2016 10:00,2,0.389,ACTIVE,211.48,338.44,59.896,1457535603,"201051344000917","219011344069620",29.18,5.50,0,329.73,343.55,11.5,9.2,0.062,336324.8,336324.8,25641,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535627,240812.00
03/09/2016 10:00,2,0.379,ACTIVE,211.70,338.44,59.965,1457535603,"201051344001145","219011344069620",29.52,3.70,0,333.03,343.85,11.4,9.1,0.057,341428.2,341428.2,25501,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535627,240813.00
03/09/2016 10:00,2,0.416,ACTIVE,211.25,338.44,59.949,1457535603,"201051344000651","219011344069620",29.40,3.70,0,331.83,343.55,12.4,10.1,0.066,333251.3,333251.3,25870,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535628,240814.00
03/09/2016 10:00,2,0.297,ACTIVE,210.35,336.34,59.922,1457535603,"274151322000088","219011344069620",27.65,6.30,0,332.43,340.85,8.3,6.1,0.044,589286.5,589286.5,14508,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535629,240815.00
03/09/2016 10:00,2,0.211,ACTIVE,211.25,403.37,59.970,1457535603,"274151322000068","219011344069620",37.93,7.30,0,334.24,408.48,8.1,5.9,0.035,492004.6,492004.6,15533,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535630,240816.00
03/09/2016 10:00,2,0.377,ACTIVE,211.03,336.34,59.986,1457535603,"201051344001135","219011344069620",30.32,4.00,0,331.23,342.65,11.7,9.3,0.062,329835.1,329835.1,25837,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535631,240817.00
03/09/2016 10:00,2,0.414,ACTIVE,211.70,339.65,59.986,1457535603,"201051344000594","219011344069620",29.68,5.00,0,333.33,345.66,12.5,10.1,0.066,336339.6,336339.6,21249,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535632,240818.00
03/09/2016 10:00,2,0.391,ACTIVE,211.48,338.14,59.991,1457535603,"201051344001203","219011344069620",29.32,4.50,0,332.43,344.15,11.6,9.3,0.062,336073.5,336073.5,25820,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535633,240819.00
03/09/2016 10:00,2,0.303,ACTIVE,210.35,337.24,59.949,1457535603,"274151322000054","219011344069620",29.08,6.70,0,332.43,341.15,8.9,6.7,0.049,602092.0,602092.0,14537,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535634,240820.00
03/09/2016 10:00,2,0.389,ACTIVE,212.16,339.95,59.917,1457535603,"201051344000867","219011344069620",30.02,6.30,0,333.93,345.36,11.9,9.5,0.057,324764.7,324764.7,21278,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535635,240821.00
03/09/2016 10:00,2,0.438,ACTIVE,211.25,338.44,59.986,1457535603,"201051344001093","219011344069620",29.08,5.50,0,331.53,343.25,12.9,10.5,0.057,334837.1,334837.1,25698,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535636,240822.00
03/09/2016 10:00,2,0.322,ACTIVE,211.93,339.95,59.965,1457535603,"201051344000900","219011344069620",30.12,5.00,0,333.93,345.66,9.9,7.6,0.057,339888.6,339888.6,20686,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535637,240823.00
03/09/2016 10:00,2,0.414,ACTIVE,212.16,339.65,59.975,1457535603,"201051344000648","219011344069620",29.86,4.50,0,334.54,345.66,12.6,10.2,0.057,333265.0,333265.0,20957,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535638,240824.00
03/09/2016 10:00,2,0.406,ACTIVE,211.93,340.25,59.996,1457535603,"201051344000569","219011344069620",29.94,5.00,0,334.24,345.66,12.4,10.0,0.062,341284.2,341284.2,20629,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535639,240825.00
03/09/2016 10:00,2,0.383,ACTIVE,211.93,340.25,59.981,1457535603,"201051344000983","219011344069620",29.90,5.00,0,333.63,345.36,11.6,9.3,0.062,333740.9,333740.9,21075,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535640,240826.00
03/09/2016 10:00,2,0.377,ACTIVE,212.16,340.55,59.959,1457535603,"201051344001158","219011344069620",29.66,4.00,0,333.33,345.36,11.4,9.1,0.066,329545.6,329545.6,21291,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535641,240827.00
03/09/2016 10:00,2,0.412,ACTIVE,212.38,341.15,59.949,1457535603,"201051344000576","219011344069620",29.42,5.50,0,333.93,346.56,12.3,10.0,0.057,334326.7,334326.7,20747,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535642,240828.00
03/09/2016 10:00,2,0.312,ACTIVE,210.80,337.54,59.975,1457535603,"274151322000087","219011344069620",28.61,7.70,0,332.73,341.15,9.1,6.8,0.040,577114.7,577114.7,14589,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457535643,240829.00
03/09/2016 10:15,2,0.301,ACTIVE,212.61,339.34,59.944,1457536503,"201051344000645","219011344069620",29.66,6.00,0,334.54,348.06,9.1,6.8,0.040,334159.6,334159.6,20900,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536504,240830.00
03/09/2016 10:15,2,0.221,ACTIVE,211.03,336.64,59.970,1457536503,"274151322000085","219011344069620",28.61,6.30,0,333.33,341.75,6.4,4.2,0.031,604920.6,604920.6,14554,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536505,240831.00
03/09/2016 10:15,2,0.320,ACTIVE,212.83,340.85,59.986,1457536503,"201051344000633","219011344069620",29.56,5.00,0,333.93,348.96,9.6,7.4,0.035,325755.2,325755.2,21312,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536506,240832.00
03/09/2016 10:15,2,0.324,ACTIVE,212.16,339.04,59.970,1457536503,"201051344000469","219011344069620",30.02,4.00,0,332.43,347.76,9.9,7.6,0.027,326549.5,326549.5,21299,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536507,240833.00
03/09/2016 10:15,2,0.311,ACTIVE,211.03,337.54,59.996,1457536503,"201051344000646","219011344069620",29.26,4.00,0,330.63,345.06,9.2,7.0,0.035,331550.5,331550.5,25835,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536508,240834.00
03/09/2016 10:15,2,0.246,ACTIVE,210.80,336.04,59.965,1457536503,"274151322000052","219011344069620",28.57,6.00,0,332.73,342.05,7.2,5.0,0.035,612981.3,612981.3,14771,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536508,240835.00
03/09/2016 10:15,2,0.314,ACTIVE,211.48,337.84,59.975,1457536503,"201051344000585","219011344069620",29.10,4.50,0,330.63,345.36,9.3,7.1,0.031,336803.8,336803.8,25841,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536509,240836.00
03/09/2016 10:15,2,0.297,ACTIVE,211.25,336.94,59.991,1457536503,"201051344001230","219011344069620",29.14,4.00,0,330.33,343.55,8.8,6.6,0.031,335357.5,335357.5,25624,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536510,240837.00
03/09/2016 10:15,2,0.318,ACTIVE,211.93,338.44,59.965,1457536503,"201051344000582","219011344069620",29.06,4.00,0,331.53,345.06,9.4,7.2,0.035,328986.7,328986.7,25816,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536511,240838.00
03/09/2016 10:15,2,0.334,ACTIVE,211.03,336.64,59.970,1457536503,"201051344000955","219011344069620",29.82,4.00,0,330.03,343.85,10.2,7.9,0.035,339838.9,339838.9,25752,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536512,240839.00
03/09/2016 10:15,2,0.137,ACTIVE,211.03,336.34,59.981,1457536503,"274151322000094","219011344069620",30.67,6.00,0,333.63,398.26,4.2,2.2,0.022,491919.6,491919.6,15359,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536513,240840.00
03/09/2016 10:15,2,0.336,ACTIVE,212.16,339.04,59.959,1457536503,"201051344000579","219011344069620",29.96,5.00,0,333.93,346.56,10.2,7.9,0.040,340673.2,340673.2,1337,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536514,240841.00
03/09/2016 10:15,2,0.328,ACTIVE,211.25,336.64,59.991,1457536503,"201051344000890","219011344069620",30.06,4.50,0,330.33,343.85,10.0,7.7,0.040,337158.3,337158.3,25772,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536515,240842.00
03/09/2016 10:15,2,0.322,ACTIVE,211.48,337.24,60.007,1457536503,"201051344000438","219011344069620",30.30,3.70,0,331.83,344.45,9.9,7.6,0.035,339339.5,339339.5,25768,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536516,240843.00
03/09/2016 10:15,2,0.361,ACTIVE,211.70,337.54,59.970,1457536503,"201051344000417","219011344069620",29.06,4.50,0,330.63,345.06,10.7,8.4,0.035,333069.4,333069.4,25923,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536517,240844.00
03/09/2016 10:15,2,0.232,ACTIVE,210.80,335.44,59.970,1457536503,"274151322000083","219011344069620",27.47,6.30,0,333.03,342.05,6.5,4.3,0.022,607081.3,607081.3,14808,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536517,240845.00
03/09/2016 10:15,2,0.234,ACTIVE,211.70,337.24,59.991,1457536503,"274151322000076","219011344069620",28.65,6.30,0,334.24,342.35,6.8,4.6,0.031,646035.7,646035.7,14813,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536518,240846.00
03/09/2016 10:15,2,0.303,ACTIVE,212.16,338.74,59.996,1457536503,"201051344000868","219011344069620",29.88,4.50,0,332.43,346.86,9.2,6.9,0.035,325537.9,325537.9,21036,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536519,240847.00
