ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 10:15,2,0.223,ACTIVE,210.80,336.34,59.970,1457536503,"274151322000095","219011344069620",28.65,6.00,0,333.03,341.15,6.5,4.4,0.031,639262.1,639262.1,14697,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536520,240848.00
03/09/2016 10:15,2,0.293,ACTIVE,211.93,340.25,60.028,1457536503,"201051344000988","219011344069620",29.16,5.00,0,332.43,348.36,8.7,6.5,0.044,323743.9,323743.9,21312,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536521,240849.00
03/09/2016 10:15,2,0.301,ACTIVE,211.25,336.04,59.970,1457536503,"201051344001025","219011344069620",30.22,4.00,0,330.93,344.45,9.2,7.0,0.035,336821.3,336821.3,25828,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536522,240850.00
03/09/2016 10:15,2,0.328,ACTIVE,211.93,338.44,59.996,1457536503,"201051344000458","219011344069620",29.28,6.30,0,333.63,346.56,9.8,7.5,0.040,334106.6,334106.6,21219,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536523,240851.00
03/09/2016 10:15,2,0.297,ACTIVE,212.61,340.25,60.034,1457536503,"201051344000853","219011344069620",30.61,5.00,0,334.84,347.76,9.2,7.0,0.035,331736.4,331736.4,20842,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536524,240852.00
03/09/2016 10:15,2,0.316,ACTIVE,211.93,338.44,59.965,1457536503,"201051344000685","219011344069620",28.88,4.00,0,331.83,345.96,9.3,7.0,0.035,339052.5,339052.5,25644,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536525,240853.00
03/09/2016 10:15,2,0.301,ACTIVE,211.70,338.44,60.002,1457536503,"201051344000917","219011344069620",28.88,5.50,0,330.33,345.06,8.9,6.6,0.031,336326.7,336326.7,25642,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536526,240854.00
03/09/2016 10:15,2,0.293,ACTIVE,211.70,338.14,59.965,1457536503,"201051344001145","219011344069620",29.04,3.70,0,332.43,344.76,8.7,6.4,0.040,341430.0,341430.0,25502,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536527,240855.00
03/09/2016 10:15,2,0.332,ACTIVE,211.48,338.14,60.012,1457536503,"201051344000651","219011344069620",28.92,3.70,0,331.53,344.45,9.8,7.5,0.040,333253.4,333253.4,25871,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536528,240856.00
03/09/2016 10:15,2,0.207,ACTIVE,210.57,336.34,59.996,1457536503,"274151322000088","219011344069620",27.55,6.30,0,332.73,341.15,5.8,3.6,0.027,589287.6,589287.6,14509,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536528,240857.00
03/09/2016 10:15,2,0.154,ACTIVE,211.93,337.84,59.986,1457536503,"274151322000068","219011344069620",31.07,7.00,0,334.54,405.77,4.9,2.8,0.018,492005.6,492005.6,15534,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536529,240858.00
03/09/2016 10:15,2,0.299,ACTIVE,211.03,336.34,59.991,1457536503,"201051344001135","219011344069620",29.08,4.00,0,330.93,343.85,8.8,6.6,0.031,329837.1,329837.1,25838,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536530,240859.00
03/09/2016 10:15,2,0.324,ACTIVE,211.70,339.04,59.975,1457536503,"201051344000594","219011344069620",29.26,5.00,0,331.23,346.26,9.7,7.4,0.040,336341.7,336341.7,21250,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536531,240860.00
03/09/2016 10:15,2,0.299,ACTIVE,211.48,336.64,60.018,1457536503,"201051344001203","219011344069620",29.82,4.50,0,331.53,344.76,9.0,6.8,0.040,336075.5,336075.5,25821,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536532,240861.00
03/09/2016 10:15,2,0.221,ACTIVE,210.80,337.54,60.012,1457536503,"274151322000054","219011344069620",28.15,6.70,0,332.43,342.05,6.3,4.2,0.022,602093.3,602093.3,14538,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536533,240862.00
03/09/2016 10:15,2,0.297,ACTIVE,212.16,338.74,59.986,1457536503,"201051344000867","219011344069620",30.34,6.30,0,332.73,346.26,9.2,6.9,0.031,324766.7,324766.7,21279,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536534,240863.00
03/09/2016 10:15,2,0.344,ACTIVE,211.25,337.84,59.965,1457536503,"201051344001093","219011344069620",29.82,5.00,0,331.53,344.45,10.4,8.1,0.031,334839.3,334839.3,25699,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536535,240864.00
03/09/2016 10:15,2,0.244,ACTIVE,211.93,339.04,59.981,1457536503,"201051344000900","219011344069620",29.16,5.00,0,332.73,346.86,7.2,5.1,0.035,339890.1,339890.1,20687,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536536,240865.00
03/09/2016 10:15,2,0.332,ACTIVE,212.16,339.65,59.975,1457536503,"201051344000648","219011344069620",29.16,4.50,0,333.63,347.16,9.8,7.6,0.040,333267.2,333267.2,20958,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536537,240866.00
03/09/2016 10:15,2,0.311,ACTIVE,212.16,339.65,59.981,1457536503,"201051344000569","219011344069620",30.53,5.00,0,333.93,346.56,9.6,7.3,0.031,341286.3,341286.3,20630,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536538,240867.00
03/09/2016 10:15,2,0.305,ACTIVE,211.93,338.44,60.002,1457536503,"201051344000983","219011344069620",29.08,5.50,0,333.33,345.96,9.0,6.7,0.044,333742.9,333742.9,21076,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536539,240868.00
03/09/2016 10:15,2,0.297,ACTIVE,212.16,339.04,59.981,1457536503,"201051344001158","219011344069620",29.24,4.00,0,333.03,346.56,8.8,6.6,0.044,329547.5,329547.5,21292,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536539,240869.00
03/09/2016 10:15,2,0.318,ACTIVE,212.38,340.25,59.922,1457536503,"201051344000576","219011344069620",30.16,5.50,0,333.63,347.46,9.8,7.5,0.031,334328.8,334328.8,20748,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536541,240870.00
03/09/2016 10:15,2,0.227,ACTIVE,210.80,337.84,59.949,1457536503,"274151322000087","219011344069620",28.17,7.70,0,332.43,341.75,6.5,4.3,0.022,577116.0,577116.0,14590,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457536541,240871.00
03/09/2016 10:30,2,0.375,ACTIVE,212.38,340.55,59.981,1457537403,"201051344000645","219011344069620",30.18,6.00,0,333.93,345.66,11.5,9.2,0.057,334161.4,334161.4,20901,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537404,240872.00
03/09/2016 10:30,2,0.291,ACTIVE,210.80,338.14,59.938,1457537403,"274151322000085","219011344069620",29.22,6.00,0,333.03,340.85,8.6,6.4,0.049,604921.8,604921.8,14555,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537405,240873.00
03/09/2016 10:30,2,0.398,ACTIVE,212.61,341.75,59.981,1457537403,"201051344000633","219011344069620",29.66,4.50,0,332.43,346.86,12.0,9.7,0.062,325757.2,325757.2,21313,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537406,240874.00
03/09/2016 10:30,2,0.398,ACTIVE,212.16,339.95,59.996,1457537403,"201051344000469","219011344069620",30.04,3.70,0,331.53,345.36,12.1,9.8,0.057,326551.5,326551.5,21300,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537407,240875.00
03/09/2016 10:30,2,0.389,ACTIVE,210.80,337.24,59.986,1457537403,"201051344000646","219011344069620",29.14,3.70,0,330.93,342.95,11.5,9.2,0.057,331552.4,331552.4,25836,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537408,240876.00
03/09/2016 10:30,2,0.322,ACTIVE,210.57,336.64,59.954,1457537403,"274151322000052","219011344069620",28.94,6.00,0,331.53,341.45,9.4,7.2,0.049,612982.7,612982.7,14772,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537409,240877.00
03/09/2016 10:30,2,0.375,ACTIVE,211.03,336.64,59.959,1457537403,"201051344000585","219011344069620",30.53,4.50,0,331.83,342.95,11.7,9.3,0.057,336805.7,336805.7,25842,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537410,240878.00
03/09/2016 10:30,2,0.357,ACTIVE,210.80,336.34,59.986,1457537403,"201051344001230","219011344069620",30.16,4.00,0,330.03,342.35,10.9,8.6,0.053,335359.3,335359.3,25625,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537411,240879.00
03/09/2016 10:30,2,0.379,ACTIVE,211.48,336.94,59.986,1457537403,"201051344000582","219011344069620",30.40,4.00,0,332.43,344.45,11.7,9.3,0.057,328988.7,328988.7,25817,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537412,240880.00
03/09/2016 10:30,2,0.416,ACTIVE,210.57,336.04,59.928,1457537403,"201051344000955","219011344069620",29.20,3.70,0,330.03,342.05,12.3,10.0,0.057,339841.0,339841.0,25753,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537412,240881.00
03/09/2016 10:30,2,0.188,ACTIVE,210.80,383.83,59.965,1457537403,"274151322000094","219011344069620",36.02,6.00,0,333.03,385.63,6.8,4.7,0.031,491920.2,491920.2,15360,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537413,240882.00
03/09/2016 10:30,2,0.371,ACTIVE,212.16,346.26,59.975,1457537403,"201051344000579","219011344069620",32.07,5.00,0,333.63,350.47,12.1,9.7,0.053,340675.3,340675.3,1338,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537414,240883.00
03/09/2016 10:30,2,0.404,ACTIVE,210.80,336.34,59.938,1457537403,"201051344000890","219011344069620",30.06,4.50,0,330.63,342.65,12.3,10.0,0.062,337160.3,337160.3,25773,0,0,0,L,1122011218,0,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537415,240884.00
03/09/2016 10:30,2,0.408,ACTIVE,211.03,336.64,59.933,1457537403,"201051344000438","219011344069620",29.30,3.70,0,332.43,343.25,12.1,9.8,0.057,339341.5,339341.5,25769,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537416,240885.00
03/09/2016 10:30,2,0.420,ACTIVE,211.03,337.24,59.954,1457537403,"201051344000417","219011344069620",30.42,4.00,0,331.83,343.25,13.0,10.6,0.062,333071.6,333071.6,25924,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537417,240886.00
03/09/2016 10:30,2,0.299,ACTIVE,210.57,336.94,59.986,1457537403,"274151322000083","219011344069620",28.84,6.30,0,332.13,340.85,8.7,6.5,0.040,607082.5,607082.5,14809,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537418,240887.00
03/09/2016 10:30,2,0.305,ACTIVE,211.48,337.84,59.949,1457537403,"274151322000076","219011344069620",30.12,6.00,0,333.63,341.45,9.3,7.1,0.057,646037.1,646037.1,14814,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537419,240888.00
03/09/2016 10:30,2,0.385,ACTIVE,211.93,339.95,59.965,1457537403,"201051344000868","219011344069620",29.48,4.50,0,332.43,344.76,11.5,9.2,0.053,325539.8,325539.8,21037,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537420,240889.00
03/09/2016 10:30,2,0.299,ACTIVE,210.57,335.74,59.949,1457537403,"274151322000095","219011344069620",29.36,5.50,0,332.13,340.55,8.9,6.7,0.049,639263.4,639263.4,14698,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537421,240890.00
03/09/2016 10:30,2,0.359,ACTIVE,211.93,340.85,59.949,1457537403,"201051344000988","219011344069620",30.45,5.00,0,332.13,346.26,11.1,8.8,0.057,323745.6,323745.6,21313,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537421,240891.00
03/09/2016 10:30,2,0.387,ACTIVE,210.80,335.74,59.981,1457537403,"201051344001025","219011344069620",29.66,3.70,0,330.93,342.65,11.7,9.3,0.057,336823.2,336823.2,25829,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537422,240892.00
03/09/2016 10:30,2,0.406,ACTIVE,211.93,339.04,59.944,1457537403,"201051344000458","219011344069620",29.56,6.30,0,333.03,344.76,12.2,9.9,0.057,334108.6,334108.6,21220,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537423,240893.00
03/09/2016 10:30,2,0.381,ACTIVE,212.38,341.75,59.944,1457537403,"201051344000853","219011344069620",30.04,4.50,0,334.24,345.96,11.7,9.3,0.057,331738.3,331738.3,20843,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537424,240894.00
03/09/2016 10:30,2,0.379,ACTIVE,211.25,338.14,59.944,1457537403,"201051344000685","219011344069620",30.22,3.70,0,331.53,344.15,11.7,9.3,0.062,339054.4,339054.4,25645,0,0,0,L,1122011218,0,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537425,240895.00
03/09/2016 10:30,2,0.377,ACTIVE,210.80,337.24,59.975,1457537403,"201051344000917","219011344069620",29.14,5.00,0,331.23,343.25,11.2,8.9,0.049,336328.5,336328.5,25643,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537426,240896.00
03/09/2016 10:30,2,0.365,ACTIVE,211.03,337.54,59.944,1457537403,"201051344001145","219011344069620",29.54,3.70,0,332.43,343.25,11.0,8.7,0.053,341431.8,341431.8,25503,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537427,240897.00
03/09/2016 10:30,2,0.406,ACTIVE,211.03,337.84,59.922,1457537403,"201051344000651","219011344069620",29.12,3.70,0,331.83,343.25,12.1,9.7,0.053,333255.4,333255.4,25872,0,0,0,L,1122011218,0,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537428,240898.00
03/09/2016 10:30,2,0.277,ACTIVE,210.12,336.04,59.959,1457537403,"274151322000088","219011344069620",28.35,6.00,0,331.23,340.25,8.0,5.8,0.044,589288.7,589288.7,14510,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537429,240899.00
03/09/2016 10:30,2,0.203,ACTIVE,211.25,394.05,59.938,1457537403,"274151322000068","219011344069620",37.13,7.00,0,334.24,397.35,7.7,5.5,0.027,492006.5,492006.5,15535,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537430,240900.00
03/09/2016 10:30,2,0.367,ACTIVE,210.80,335.74,59.965,1457537403,"201051344001135","219011344069620",30.22,4.00,0,331.53,342.05,11.3,9.0,0.057,329838.9,329838.9,25839,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537431,240901.00
03/09/2016 10:30,2,0.404,ACTIVE,211.70,339.95,59.970,1457537403,"201051344000594","219011344069620",29.52,5.00,0,330.93,344.76,12.1,9.8,0.062,336343.7,336343.7,21251,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537432,240902.00
03/09/2016 10:30,2,0.377,ACTIVE,211.03,336.34,59.954,1457537403,"201051344001203","219011344069620",29.98,4.00,0,331.83,343.85,11.4,9.1,0.057,336077.3,336077.3,25822,0,0,0,L,1122011218,0,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537433,240903.00
03/09/2016 10:30,2,0.295,ACTIVE,210.35,336.04,59.949,1457537403,"274151322000054","219011344069620",28.98,6.70,0,331.53,340.25,8.6,6.4,0.044,602094.5,602094.5,14539,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537434,240904.00
03/09/2016 10:30,2,0.371,ACTIVE,212.38,339.34,59.970,1457537403,"201051344000867","219011344069620",30.65,6.00,0,332.73,344.76,11.6,9.3,0.053,324768.6,324768.6,21280,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537435,240905.00
03/09/2016 10:30,2,0.430,ACTIVE,210.80,337.54,59.970,1457537403,"201051344001093","219011344069620",29.22,5.00,0,330.33,342.35,12.8,10.4,0.057,334841.5,334841.5,25700,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537436,240906.00
03/09/2016 10:30,2,0.316,ACTIVE,211.93,340.25,59.949,1457537403,"201051344000900","219011344069620",30.06,4.50,0,332.43,344.76,9.7,7.4,0.057,339891.5,339891.5,20688,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537437,240907.00
03/09/2016 10:30,2,0.412,ACTIVE,212.16,339.95,59.944,1457537403,"201051344000648","219011344069620",29.34,4.00,0,333.93,345.66,12.2,9.9,0.062,333269.2,333269.2,20959,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537438,240908.00
03/09/2016 10:30,2,0.402,ACTIVE,211.93,339.65,59.954,1457537403,"201051344000569","219011344069620",29.82,5.00,0,333.03,345.36,12.2,9.8,0.066,341288.3,341288.3,20631,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537439,240909.00
03/09/2016 10:30,2,0.381,ACTIVE,211.70,339.34,60.002,1457537403,"201051344000983","219011344069620",29.50,5.00,0,332.13,344.76,11.4,9.1,0.062,333744.7,333744.7,21077,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537440,240910.00
03/09/2016 10:30,2,0.371,ACTIVE,211.93,339.65,59.938,1457537403,"201051344001158","219011344069620",29.74,4.00,0,333.03,345.36,11.2,8.9,0.066,329549.3,329549.3,21293,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537441,240911.00
03/09/2016 10:30,2,0.402,ACTIVE,212.61,341.75,59.954,1457537403,"201051344000576","219011344069620",29.72,5.00,0,333.33,345.96,12.2,9.8,0.053,334330.8,334330.8,20749,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537441,240912.00
03/09/2016 10:30,2,0.305,ACTIVE,210.80,336.64,59.986,1457537403,"274151322000087","219011344069620",28.86,7.30,0,332.13,340.85,8.9,6.6,0.040,577117.3,577117.3,14591,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457537442,240913.00
03/09/2016 10:45,2,0.443,ACTIVE,212.83,341.15,59.938,1457538304,"201051344000645","219011344069620",29.92,6.00,0,333.93,348.96,13.5,11.1,0.066,334164.3,334164.3,20902,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538305,240914.00
03/09/2016 10:45,2,0.355,ACTIVE,211.48,338.44,60.007,1457538304,"274151322000085","219011344069620",29.46,6.00,0,332.73,343.55,10.6,8.3,0.053,604923.9,604923.9,14556,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538306,240915.00
03/09/2016 10:45,2,0.465,ACTIVE,213.06,342.65,59.954,1457538304,"201051344000633","219011344069620",29.66,5.00,0,333.93,352.87,14.0,11.6,0.075,325760.2,325760.2,21314,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538307,240916.00
03/09/2016 10:45,2,0.477,ACTIVE,212.61,340.55,59.954,1457538304,"201051344000469","219011344069620",29.44,4.00,0,331.53,348.66,14.2,11.8,0.075,326554.5,326554.5,21301,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538308,240917.00
03/09/2016 10:45,2,0.434,ACTIVE,211.48,339.34,59.944,1457538304,"201051344000646","219011344069620",30.71,4.00,0,329.43,350.47,13.5,11.1,0.071,331555.3,331555.3,25837,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538309,240918.00
03/09/2016 10:45,2,0.379,ACTIVE,210.80,337.24,59.996,1457538304,"274151322000052","219011344069620",29.44,6.00,0,331.53,343.25,11.4,9.1,0.062,612985.1,612985.1,14773,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538310,240919.00
03/09/2016 10:45,2,0.445,ACTIVE,211.93,339.95,59.996,1457538304,"201051344000585","219011344069620",30.24,4.50,0,330.33,348.96,13.7,11.3,0.075,336808.6,336808.6,25843,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538310,240920.00
03/09/2016 10:45,2,0.420,ACTIVE,211.70,338.14,60.039,1457538304,"201051344001230","219011344069620",30.14,4.00,0,329.43,344.45,12.8,10.5,0.071,335362.0,335362.0,25626,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538311,240921.00
03/09/2016 10:45,2,0.457,ACTIVE,212.38,339.34,59.991,1457538304,"201051344000582","219011344069620",29.72,4.00,0,330.03,347.46,13.8,11.4,0.071,328991.5,328991.5,25818,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538312,240922.00
03/09/2016 10:45,2,0.480,ACTIVE,211.48,338.44,59.975,1457538304,"201051344000955","219011344069620",29.14,4.00,0,328.52,351.67,14.2,11.8,0.075,339844.1,339844.1,25754,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538313,240923.00
03/09/2016 10:45,2,0.215,ACTIVE,211.03,420.50,59.975,1457538304,"274151322000094","219011344069620",39.90,7.00,0,333.33,445.75,8.8,6.5,0.044,491921.9,491921.9,15361,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538314,240924.00
03/09/2016 10:45,2,0.473,ACTIVE,212.61,341.75,59.981,1457538304,"201051344000579","219011344069620",30.63,5.00,0,333.63,353.17,14.7,12.3,0.075,340678.4,340678.4,1339,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538315,240925.00
03/09/2016 10:45,2,0.459,ACTIVE,211.48,337.84,59.949,1457538304,"201051344000890","219011344069620",30.59,4.50,0,330.33,352.87,14.3,11.8,0.075,337163.4,337163.4,25774,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538316,240926.00
03/09/2016 10:45,2,0.467,ACTIVE,211.70,339.04,59.949,1457538304,"201051344000438","219011344069620",29.92,3.70,0,330.93,351.97,14.2,11.8,0.071,339344.5,339344.5,25770,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538317,240927.00
03/09/2016 10:45,2,0.500,ACTIVE,211.93,338.14,59.991,1457538304,"201051344000417","219011344069620",29.46,4.50,0,330.03,348.36,15.0,12.6,0.075,333074.9,333074.9,25925,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538318,240928.00
03/09/2016 10:45,2,0.357,ACTIVE,211.25,338.14,59.959,1457538304,"274151322000083","219011344069620",29.28,6.30,0,332.73,343.55,10.6,8.3,0.062,607084.7,607084.7,14810,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538319,240929.00
03/09/2016 10:45,2,0.371,ACTIVE,211.70,338.74,59.959,1457538304,"274151322000076","219011344069620",29.94,6.00,0,333.63,344.15,11.3,8.9,0.066,646039.4,646039.4,14815,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538320,240930.00
03/09/2016 10:45,2,0.451,ACTIVE,212.38,340.85,59.975,1457538304,"201051344000868","219011344069620",29.50,4.50,0,333.03,350.17,13.6,11.2,0.075,325542.7,325542.7,21038,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538321,240931.00
03/09/2016 10:45,2,0.357,ACTIVE,211.03,337.54,59.917,1457538304,"274151322000095","219011344069620",29.86,6.00,0,332.13,342.95,10.8,8.5,0.062,639265.6,639265.6,14699,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538322,240932.00
03/09/2016 10:45,2,0.428,ACTIVE,212.38,342.65,59.981,1457538304,"201051344000988","219011344069620",30.10,5.50,0,332.43,349.26,13.1,10.7,0.084,323748.4,323748.4,21314,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538323,240933.00
03/09/2016 10:45,2,0.449,ACTIVE,211.70,337.54,60.028,1457538304,"201051344001025","219011344069620",29.62,4.00,0,330.93,351.37,13.5,11.1,0.075,336826.1,336826.1,25830,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538324,240934.00
03/09/2016 10:45,2,0.465,ACTIVE,212.38,340.55,59.986,1457538304,"201051344000458","219011344069620",29.86,6.30,0,333.63,354.37,14.1,11.7,0.080,334111.6,334111.6,21221,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538324,240935.00
03/09/2016 10:45,2,0.445,ACTIVE,213.06,342.35,59.986,1457538304,"201051344000853","219011344069620",29.98,5.00,0,335.14,348.66,13.6,11.2,0.075,331741.2,331741.2,20844,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538325,240936.00
03/09/2016 10:45,2,0.461,ACTIVE,212.16,340.25,59.981,1457538304,"201051344000685","219011344069620",28.51,4.00,0,330.63,348.96,13.3,10.9,0.075,339057.3,339057.3,25646,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538326,240937.00
03/09/2016 10:45,2,0.434,ACTIVE,212.16,339.65,59.991,1457538304,"201051344000917","219011344069620",29.60,5.50,0,330.03,346.26,13.0,10.6,0.066,336331.2,336331.2,25644,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538327,240938.00
03/09/2016 10:45,2,0.422,ACTIVE,211.93,339.04,59.981,1457538304,"201051344001145","219011344069620",29.94,3.70,0,330.63,351.37,12.8,10.5,0.071,341434.5,341434.5,25504,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538328,240939.00
03/09/2016 10:45,2,0.475,ACTIVE,211.93,339.04,59.996,1457538304,"201051344000651","219011344069620",28.23,3.70,0,330.93,348.36,13.6,11.2,0.075,333258.4,333258.4,25873,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538329,240940.00
03/09/2016 10:45,2,0.344,ACTIVE,210.80,336.64,60.002,1457538304,"274151322000088","219011344069620",27.87,6.30,0,331.53,342.65,9.7,7.4,0.044,589290.7,589290.7,14511,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538330,240941.00
03/09/2016 10:45,2,0.240,ACTIVE,211.93,413.29,59.933,1457538304,"274151322000068","219011344069620",39.16,8.00,0,334.84,448.15,9.5,7.3,0.040,492008.3,492008.3,15536,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538331,240942.00
03/09/2016 10:45,2,0.422,ACTIVE,211.70,338.44,59.981,1457538304,"201051344001135","219011344069620",30.38,4.00,0,330.03,352.27,13.0,10.7,0.066,329841.6,329841.6,25840,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538332,240943.00
03/09/2016 10:45,2,0.465,ACTIVE,212.16,340.55,59.970,1457538304,"201051344000594","219011344069620",29.64,5.00,0,331.83,353.77,14.0,11.6,0.075,336346.7,336346.7,21252,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538333,240944.00
03/09/2016 10:45,2,0.441,ACTIVE,211.93,337.84,59.907,1457538304,"201051344001203","219011344069620",29.20,4.50,0,330.33,346.26,13.1,10.7,0.080,336080.1,336080.1,25823,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538334,240945.00
03/09/2016 10:45,2,0.348,ACTIVE,211.25,338.14,59.975,1457538304,"274151322000054","219011344069620",29.28,6.70,0,331.23,343.25,10.3,8.0,0.057,602096.6,602096.6,14540,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538335,240946.00
03/09/2016 10:45,2,0.445,ACTIVE,212.83,340.55,59.986,1457538304,"201051344000867","219011344069620",29.42,6.00,0,332.43,348.96,13.3,10.9,0.075,324771.5,324771.5,21281,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538336,240947.00
03/09/2016 10:45,2,0.480,ACTIVE,211.93,339.04,59.938,1457538304,"201051344001093","219011344069620",29.60,5.00,0,330.63,346.86,14.5,12.1,0.071,334844.6,334844.6,25701,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538337,240948.00
03/09/2016 10:45,2,0.385,ACTIVE,212.38,341.45,59.975,1457538304,"201051344000900","219011344069620",29.24,5.00,0,332.73,347.76,11.4,9.1,0.075,339893.9,339893.9,20689,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538338,240949.00
03/09/2016 10:45,2,0.473,ACTIVE,212.61,341.45,59.981,1457538304,"201051344000648","219011344069620",29.38,4.50,0,333.33,350.47,14.1,11.7,0.075,333272.3,333272.3,20960,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538339,240950.00
03/09/2016 10:45,2,0.451,ACTIVE,212.83,341.15,59.970,1457538304,"201051344000569","219011344069620",30.51,5.00,0,333.93,352.57,13.9,11.5,0.071,341291.3,341291.3,20632,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538340,240951.00
03/09/2016 10:45,2,0.436,ACTIVE,212.61,340.85,59.970,1457538304,"201051344000983","219011344069620",29.46,5.50,0,332.73,351.07,13.1,10.7,0.066,333747.5,333747.5,21078,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538341,240952.00
03/09/2016 10:45,2,0.432,ACTIVE,212.61,341.15,59.975,1457538304,"201051344001158","219011344069620",29.18,4.00,0,333.03,350.77,12.8,10.4,0.075,329552.1,329552.1,21294,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538342,240953.00
03/09/2016 10:45,2,0.459,ACTIVE,213.06,342.35,59.965,1457538304,"201051344000576","219011344069620",29.72,5.00,0,334.54,348.96,13.8,11.4,0.075,334333.8,334333.8,20750,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538343,240954.00
03/09/2016 10:45,2,0.357,ACTIVE,211.25,337.24,59.970,1457538304,"274151322000087","219011344069620",28.78,7.70,0,332.13,343.25,10.4,8.1,0.044,577119.5,577119.5,14592,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457538344,240955.00
03/09/2016 11:00,2,0.416,ACTIVE,213.06,341.45,59.944,1457539203,"201051344000645","219011344069620",29.80,6.00,0,334.54,348.96,12.6,10.2,0.071,334166.8,334166.8,20903,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539204,240956.00
03/09/2016 11:00,2,0.322,ACTIVE,211.25,338.74,59.954,1457539203,"274151322000085","219011344069620",29.48,6.00,0,333.93,342.05,9.6,7.3,0.049,604925.8,604925.8,14557,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539205,240957.00
03/09/2016 11:00,2,0.432,ACTIVE,213.06,342.95,59.975,1457539203,"201051344000633","219011344069620",29.94,5.00,0,333.33,350.77,13.1,10.7,0.071,325762.8,325762.8,21315,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539206,240958.00
03/09/2016 11:00,2,0.430,ACTIVE,212.83,341.45,59.954,1457539203,"201051344000469","219011344069620",30.28,4.00,0,333.03,347.76,13.2,10.8,0.071,326557.2,326557.2,21302,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539207,240959.00
03/09/2016 11:00,2,0.422,ACTIVE,211.48,339.34,59.986,1457539203,"201051344000646","219011344069620",29.20,4.00,0,331.53,345.66,12.5,10.1,0.062,331557.8,331557.8,25838,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539208,240960.00
03/09/2016 11:00,2,0.348,ACTIVE,210.80,338.74,59.949,1457539203,"274151322000052","219011344069620",29.46,6.00,0,333.03,342.65,10.4,8.1,0.049,612987.1,612987.1,14774,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539209,240961.00
03/09/2016 11:00,2,0.416,ACTIVE,211.93,338.74,59.981,1457539203,"201051344000585","219011344069620",29.80,4.50,0,332.43,346.86,12.6,10.3,0.066,336811.2,336811.2,25844,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539210,240962.00
03/09/2016 11:00,2,0.385,ACTIVE,211.70,337.84,59.970,1457539203,"201051344001230","219011344069620",30.43,4.00,0,330.33,344.76,11.9,9.6,0.057,335364.4,335364.4,25627,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539211,240963.00
03/09/2016 11:00,2,0.434,ACTIVE,212.38,339.65,59.975,1457539203,"201051344000582","219011344069620",28.63,3.70,0,332.13,346.26,12.6,10.3,0.062,328994.2,328994.2,25819,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539212,240964.00
03/09/2016 11:00,2,0.443,ACTIVE,211.48,337.84,59.970,1457539203,"201051344000955","219011344069620",29.60,4.00,0,330.33,345.66,13.3,10.9,0.066,339846.8,339846.8,25755,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539213,240965.00
03/09/2016 11:00,2,0.203,ACTIVE,211.03,405.17,59.970,1457539203,"274151322000094","219011344069620",38.27,7.00,0,334.54,425.01,7.9,5.7,0.044,491923.3,491923.3,15362,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539214,240966.00
03/09/2016 11:00,2,0.457,ACTIVE,212.61,340.25,59.996,1457539203,"201051344000579","219011344069620",29.32,5.00,0,333.33,348.06,13.6,11.2,0.062,340681.3,340681.3,1340,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539214,240967.00
03/09/2016 11:00,2,0.432,ACTIVE,211.70,338.14,59.970,1457539203,"201051344000890","219011344069620",30.36,4.50,0,330.63,345.66,13.3,11.0,0.071,337166.1,337166.1,25775,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539215,240968.00
03/09/2016 11:00,2,0.432,ACTIVE,211.93,339.34,59.981,1457539203,"201051344000438","219011344069620",30.10,3.70,0,332.43,345.66,13.2,10.8,0.066,339347.3,339347.3,25771,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539216,240969.00
03/09/2016 11:00,2,0.465,ACTIVE,211.93,338.74,59.981,1457539203,"201051344000417","219011344069620",29.82,4.00,0,331.83,346.86,14.1,11.7,0.066,333077.8,333077.8,25926,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539217,240970.00
03/09/2016 11:00,2,0.322,ACTIVE,211.25,337.84,59.954,1457539203,"274151322000083","219011344069620",29.64,6.30,0,333.33,342.65,9.7,7.4,0.053,607086.6,607086.6,14811,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539218,240971.00
03/09/2016 11:00,2,0.342,ACTIVE,211.70,336.04,59.928,1457539203,"274151322000076","219011344069620",29.64,6.00,0,334.24,342.95,10.2,8.0,0.053,646041.4,646041.4,14816,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539219,240972.00
03/09/2016 11:00,2,0.414,ACTIVE,212.61,340.85,59.991,1457539203,"201051344000868","219011344069620",29.88,4.50,0,333.63,348.06,12.6,10.2,0.066,325545.2,325545.2,21039,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539220,240973.00
03/09/2016 11:00,2,0.328,ACTIVE,211.03,338.44,59.954,1457539203,"274151322000095","219011344069620",29.70,5.50,0,333.33,341.75,9.9,7.6,0.053,639267.5,639267.5,14700,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539221,240974.00
03/09/2016 11:00,2,0.385,ACTIVE,212.38,341.45,60.018,1457539203,"201051344000988","219011344069620",30.75,5.50,0,333.03,350.17,12.0,9.7,0.066,323750.9,323750.9,21315,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539222,240975.00
03/09/2016 11:00,2,0.416,ACTIVE,211.70,337.24,59.991,1457539203,"201051344001025","219011344069620",29.76,3.70,0,330.63,346.26,12.6,10.2,0.071,336828.7,336828.7,25831,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539223,240976.00
03/09/2016 11:00,2,0.432,ACTIVE,212.61,340.55,59.938,1457539203,"201051344000458","219011344069620",29.92,6.30,0,333.63,348.06,13.1,10.7,0.075,334114.3,334114.3,21222,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539223,240977.00
03/09/2016 11:00,2,0.420,ACTIVE,213.29,342.65,60.002,1457539203,"201051344000853","219011344069620",29.32,4.50,0,335.44,349.86,12.5,10.1,0.071,331743.7,331743.7,20845,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539224,240978.00
03/09/2016 11:00,2,0.418,ACTIVE,212.16,339.95,59.991,1457539203,"201051344000685","219011344069620",29.76,4.00,0,332.13,347.46,12.6,10.3,0.066,339059.9,339059.9,25647,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539225,240979.00
03/09/2016 11:00,2,0.400,ACTIVE,211.93,339.34,59.975,1457539203,"201051344000917","219011344069620",29.60,5.50,0,331.53,346.26,12.1,9.7,0.057,336333.7,336333.7,25645,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539226,240980.00
03/09/2016 11:00,2,0.395,ACTIVE,211.93,339.04,59.975,1457539203,"201051344001145","219011344069620",29.76,3.70,0,332.43,346.56,11.9,9.6,0.062,341436.8,341436.8,25505,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539227,240981.00
03/09/2016 11:00,2,0.434,ACTIVE,211.93,338.44,59.991,1457539203,"201051344000651","219011344069620",29.46,3.70,0,331.83,345.66,13.0,10.6,0.066,333261.0,333261.0,25874,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539228,240982.00
03/09/2016 11:00,2,0.312,ACTIVE,210.80,337.84,60.007,1457539203,"274151322000088","219011344069620",27.81,6.00,0,332.43,342.05,8.8,6.6,0.049,589292.3,589292.3,14512,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539229,240983.00
03/09/2016 11:00,2,0.219,ACTIVE,211.70,413.29,59.965,1457539203,"274151322000068","219011344069620",39.18,8.00,0,335.14,428.61,8.7,6.5,0.035,492009.9,492009.9,15537,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539230,240984.00
03/09/2016 11:00,2,0.389,ACTIVE,211.48,337.24,59.938,1457539203,"201051344001135","219011344069620",30.63,4.50,0,331.53,345.36,12.1,9.8,0.066,329844.1,329844.1,25841,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539231,240985.00
03/09/2016 11:00,2,0.438,ACTIVE,212.38,341.15,59.954,1457539203,"201051344000594","219011344069620",29.46,5.00,0,333.03,348.06,13.1,10.7,0.071,336349.4,336349.4,21253,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539232,240986.00
03/09/2016 11:00,2,0.393,ACTIVE,211.70,338.44,59.933,1457539203,"201051344001203","219011344069620",30.43,4.00,0,331.53,347.46,12.1,9.8,0.066,336082.6,336082.6,25824,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539233,240987.00
03/09/2016 11:00,2,0.318,ACTIVE,211.03,336.94,59.981,1457539203,"274151322000054","219011344069620",29.20,6.70,0,332.73,341.75,9.5,7.2,0.053,602098.4,602098.4,14541,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539234,240988.00
03/09/2016 11:00,2,0.414,ACTIVE,212.83,340.25,59.981,1457539203,"201051344000867","219011344069620",29.80,6.00,0,333.33,347.76,12.6,10.2,0.062,324774.0,324774.0,21282,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539235,240989.00
03/09/2016 11:00,2,0.455,ACTIVE,211.70,339.65,59.907,1457539203,"201051344001093","219011344069620",29.56,5.00,0,331.53,354.97,13.7,11.3,0.057,334847.4,334847.4,25702,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539236,240990.00
03/09/2016 11:00,2,0.346,ACTIVE,212.38,341.15,59.959,1457539203,"201051344000900","219011344069620",29.72,4.50,0,333.03,347.76,10.5,8.2,0.071,339896.0,339896.0,20690,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539237,240991.00
