ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 11:00,2,0.447,ACTIVE,212.83,341.15,59.965,1457539203,"201051344000648","219011344069620",28.80,4.50,0,334.84,349.26,13.0,10.7,0.062,333275.0,333275.0,20961,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539238,240992.00
03/09/2016 11:00,2,0.430,ACTIVE,212.61,340.55,59.970,1457539203,"201051344000569","219011344069620",29.96,5.00,0,333.63,347.76,13.1,10.7,0.071,341294.0,341294.0,20633,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539239,240993.00
03/09/2016 11:00,2,0.398,ACTIVE,212.61,340.55,59.981,1457539203,"201051344000983","219011344069620",30.20,5.50,0,333.93,348.36,12.2,9.9,0.071,333750.0,333750.0,21079,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539240,240994.00
03/09/2016 11:00,2,0.391,ACTIVE,212.61,341.15,59.954,1457539203,"201051344001158","219011344069620",30.22,4.00,0,333.93,348.36,12.0,9.7,0.071,329554.5,329554.5,21295,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539241,240995.00
03/09/2016 11:00,2,0.428,ACTIVE,213.06,342.35,59.949,1457539203,"201051344000576","219011344069620",29.70,5.00,0,334.54,349.26,12.9,10.6,0.062,334336.4,334336.4,20751,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539241,240996.00
03/09/2016 11:00,2,0.326,ACTIVE,211.48,337.84,59.970,1457539203,"274151322000087","219011344069620",28.98,7.70,0,333.03,342.05,9.6,7.3,0.044,577121.3,577121.3,14593,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457539242,240997.00
03/09/2016 11:15,2,0.426,ACTIVE,213.29,341.45,59.996,1457540104,"201051344000645","219011344069620",29.74,5.50,0,333.63,348.66,12.8,10.5,0.071,334169.3,334169.3,20904,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540105,240998.00
03/09/2016 11:15,2,0.338,ACTIVE,211.48,337.24,60.007,1457540104,"274151322000085","219011344069620",29.00,6.00,0,333.63,341.45,9.9,7.6,0.053,604927.5,604927.5,14558,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540106,240999.00
03/09/2016 11:15,2,0.438,ACTIVE,213.51,342.95,59.996,1457540104,"201051344000633","219011344069620",30.22,4.50,0,334.54,351.37,13.4,11.1,0.071,325765.4,325765.4,21316,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540107,241000.00
03/09/2016 11:15,2,0.430,ACTIVE,212.83,340.85,59.970,1457540104,"201051344000469","219011344069620",30.87,3.70,0,333.63,348.06,13.5,11.1,0.071,326559.9,326559.9,21303,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540108,241001.00
03/09/2016 11:15,2,0.430,ACTIVE,211.70,338.74,59.975,1457540104,"201051344000646","219011344069620",29.60,3.30,0,330.93,346.56,12.9,10.6,0.062,331560.3,331560.3,25839,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540108,241002.00
03/09/2016 11:15,2,0.355,ACTIVE,211.03,336.64,59.954,1457540104,"274151322000052","219011344069620",29.60,6.00,0,332.13,342.35,10.7,8.4,0.062,612989.1,612989.1,14775,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540109,241003.00
03/09/2016 11:15,2,0.418,ACTIVE,212.16,339.65,59.981,1457540104,"201051344000585","219011344069620",30.53,4.50,0,332.13,345.96,12.9,10.6,0.066,336813.7,336813.7,25845,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540110,241004.00
03/09/2016 11:15,2,0.402,ACTIVE,211.70,338.44,59.991,1457540104,"201051344001230","219011344069620",30.04,4.00,0,330.63,344.45,12.3,9.9,0.066,335366.7,335366.7,25628,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540111,241005.00
03/09/2016 11:15,2,0.436,ACTIVE,212.61,339.65,59.981,1457540104,"201051344000582","219011344069620",29.80,3.70,0,332.13,345.96,13.2,10.8,0.062,328996.7,328996.7,25820,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540112,241006.00
03/09/2016 11:15,2,0.443,ACTIVE,211.48,338.74,59.996,1457540104,"201051344000955","219011344069620",30.43,3.70,0,330.63,344.76,13.7,11.3,0.062,339849.5,339849.5,25756,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540113,241007.00
03/09/2016 11:15,2,0.207,ACTIVE,210.80,412.68,59.975,1457540104,"274151322000094","219011344069620",39.08,7.00,0,334.84,415.99,8.3,6.1,0.040,491924.7,491924.7,15363,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540114,241008.00
03/09/2016 11:15,2,0.457,ACTIVE,212.83,340.55,59.965,1457540104,"201051344000579","219011344069620",30.16,4.50,0,333.33,347.76,14.0,11.6,0.066,340684.0,340684.0,1341,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540115,241009.00
03/09/2016 11:15,2,0.434,ACTIVE,211.70,338.14,59.965,1457540104,"201051344000890","219011344069620",30.87,4.50,0,330.63,345.36,13.6,11.2,0.066,337168.8,337168.8,25776,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540116,241010.00
03/09/2016 11:15,2,0.432,ACTIVE,212.16,339.04,59.996,1457540104,"201051344000438","219011344069620",30.87,3.70,0,332.43,345.96,13.5,11.1,0.066,339349.9,339349.9,25772,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540117,241011.00
03/09/2016 11:15,2,0.482,ACTIVE,212.16,339.04,60.002,1457540104,"201051344000417","219011344069620",29.18,4.00,0,332.13,345.66,14.3,11.9,0.071,333080.7,333080.7,25927,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540118,241012.00
03/09/2016 11:15,2,0.334,ACTIVE,211.25,337.54,59.975,1457540104,"274151322000083","219011344069620",29.46,6.30,0,332.13,342.05,10.0,7.7,0.062,607088.4,607088.4,14812,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540119,241013.00
03/09/2016 11:15,2,0.346,ACTIVE,211.70,338.14,60.002,1457540104,"274151322000076","219011344069620",29.96,6.00,0,334.24,342.95,10.5,8.2,0.066,646043.4,646043.4,14817,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540120,241014.00
03/09/2016 11:15,2,0.428,ACTIVE,212.83,340.55,59.970,1457540104,"201051344000868","219011344069620",29.88,4.50,0,334.24,347.76,13.0,10.6,0.071,325547.7,325547.7,21040,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540121,241015.00
03/09/2016 11:15,2,0.338,ACTIVE,211.25,338.14,59.970,1457540104,"274151322000095","219011344069620",29.48,5.50,0,332.73,341.45,10.1,7.8,0.062,639269.4,639269.4,14701,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540121,241016.00
03/09/2016 11:15,2,0.414,ACTIVE,212.38,341.75,59.981,1457540104,"201051344000988","219011344069620",29.72,5.00,0,332.73,350.17,12.5,10.1,0.080,323753.3,323753.3,21316,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540122,241017.00
03/09/2016 11:15,2,0.426,ACTIVE,211.93,337.84,59.991,1457540104,"201051344001025","219011344069620",30.06,3.70,0,330.93,345.36,13.0,10.6,0.075,336831.2,336831.2,25832,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540123,241018.00
03/09/2016 11:15,2,0.449,ACTIVE,212.61,339.34,59.996,1457540104,"201051344000458","219011344069620",29.64,6.30,0,333.63,347.46,13.5,11.1,0.080,334116.9,334116.9,21223,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540124,241019.00
03/09/2016 11:15,2,0.424,ACTIVE,213.29,342.35,59.928,1457540104,"201051344000853","219011344069620",30.16,4.50,0,335.44,348.36,13.0,10.6,0.071,331746.3,331746.3,20846,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540125,241020.00
03/09/2016 11:15,2,0.436,ACTIVE,212.38,339.34,60.007,1457540104,"201051344000685","219011344069620",29.60,3.70,0,332.43,345.96,13.1,10.7,0.075,339062.4,339062.4,25648,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540126,241021.00
03/09/2016 11:15,2,0.422,ACTIVE,212.16,339.04,59.959,1457540104,"201051344000917","219011344069620",29.24,5.50,0,330.63,345.66,12.5,10.1,0.062,336336.1,336336.1,25646,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540127,241022.00
03/09/2016 11:15,2,0.406,ACTIVE,212.38,339.34,59.954,1457540104,"201051344001145","219011344069620",29.66,3.70,0,332.43,345.96,12.3,9.9,0.071,341439.2,341439.2,25506,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540128,241023.00
03/09/2016 11:15,2,0.436,ACTIVE,212.38,339.34,59.970,1457540104,"201051344000651","219011344069620",30.28,3.30,0,332.43,345.66,13.4,11.0,0.066,333263.7,333263.7,25875,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540129,241024.00
03/09/2016 11:15,2,0.326,ACTIVE,210.80,336.64,59.986,1457540104,"274151322000088","219011344069620",27.83,6.00,0,332.43,341.15,9.2,7.0,0.049,589293.9,589293.9,14513,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540130,241025.00
03/09/2016 11:15,2,0.225,ACTIVE,211.93,419.60,59.996,1457540104,"274151322000068","219011344069620",39.80,8.00,0,335.44,423.20,9.1,6.8,0.031,492011.5,492011.5,15538,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540131,241026.00
03/09/2016 11:15,2,0.422,ACTIVE,211.48,337.24,60.007,1457540104,"201051344001135","219011344069620",29.26,4.00,0,331.53,344.45,12.5,10.2,0.066,329846.5,329846.5,25842,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540132,241027.00
03/09/2016 11:15,2,0.451,ACTIVE,212.38,340.25,59.933,1457540104,"201051344000594","219011344069620",29.52,5.00,0,332.73,348.06,13.5,11.1,0.080,336352.0,336352.0,21254,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540132,241028.00
03/09/2016 11:15,2,0.408,ACTIVE,211.93,338.74,60.012,1457540104,"201051344001203","219011344069620",30.43,4.00,0,331.83,346.26,12.6,10.2,0.066,336085.0,336085.0,25825,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540133,241029.00
03/09/2016 11:15,2,0.340,ACTIVE,210.80,336.94,59.981,1457540104,"274151322000054","219011344069620",28.71,6.30,0,331.83,341.45,9.9,7.6,0.053,602100.2,602100.2,14542,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540135,241030.00
03/09/2016 11:15,2,0.428,ACTIVE,213.06,339.95,59.996,1457540104,"201051344000867","219011344069620",29.82,6.00,0,333.33,347.16,13.0,10.6,0.066,324776.5,324776.5,21283,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540136,241031.00
03/09/2016 11:15,2,0.471,ACTIVE,211.93,339.65,60.007,1457540104,"201051344001093","219011344069620",29.20,5.00,0,331.83,345.66,14.0,11.6,0.062,334850.2,334850.2,25703,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540137,241032.00
03/09/2016 11:15,2,0.357,ACTIVE,212.61,340.85,59.981,1457540104,"201051344000900","219011344069620",29.96,4.50,0,334.24,348.66,10.9,8.6,0.075,339898.0,339898.0,20691,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540138,241033.00
03/09/2016 11:15,2,0.455,ACTIVE,212.83,340.25,60.028,1457540104,"201051344000648","219011344069620",29.54,4.00,0,335.14,347.76,13.7,11.3,0.080,333277.7,333277.7,20962,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540139,241034.00
03/09/2016 11:15,2,0.451,ACTIVE,212.83,340.85,59.975,1457540104,"201051344000569","219011344069620",29.64,5.00,0,333.93,348.06,13.6,11.2,0.066,341296.6,341296.6,20634,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540140,241035.00
03/09/2016 11:15,2,0.422,ACTIVE,212.61,339.34,60.002,1457540104,"201051344000983","219011344069620",29.48,5.00,0,333.03,346.56,12.7,10.3,0.075,333752.4,333752.4,21080,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540140,241036.00
03/09/2016 11:15,2,0.418,ACTIVE,212.83,340.25,59.975,1457540104,"201051344001158","219011344069620",29.50,3.70,0,334.24,347.76,12.5,10.1,0.071,329556.9,329556.9,21296,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540141,241037.00
03/09/2016 11:15,2,0.438,ACTIVE,213.29,341.75,59.954,1457540104,"201051344000576","219011344069620",30.06,5.00,0,333.93,348.36,13.4,11.0,0.071,334339.0,334339.0,20752,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540142,241038.00
03/09/2016 11:15,2,0.344,ACTIVE,211.03,337.84,59.965,1457540104,"274151322000087","219011344069620",29.04,7.30,0,332.13,342.05,10.1,7.8,0.044,577123.1,577123.1,14594,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457540143,241039.00
03/09/2016 11:30,2,0.713,ACTIVE,213.29,345.06,60.018,1457541003,"201051344000645","219011344069620",31.01,6.00,0,334.54,354.07,22.4,19.7,0.150,334172.8,334172.8,20905,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541004,241040.00
03/09/2016 11:30,2,0.635,ACTIVE,211.48,341.45,59.959,1457541003,"274151322000085","219011344069620",30.26,6.00,0,333.93,346.86,19.5,16.9,0.119,604930.3,604930.3,14559,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541005,241041.00
03/09/2016 11:30,2,0.721,ACTIVE,213.51,346.26,59.944,1457541003,"201051344000633","219011344069620",31.15,5.00,0,333.93,355.28,22.8,20.0,0.155,325769.0,325769.0,21317,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541006,241042.00
03/09/2016 11:30,2,0.715,ACTIVE,213.06,345.06,59.965,1457541003,"201051344000469","219011344069620",31.55,3.70,0,331.53,356.78,22.9,20.2,0.155,326563.5,326563.5,21304,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541007,241043.00
03/09/2016 11:30,2,0.711,ACTIVE,211.93,342.05,59.991,1457541003,"201051344000646","219011344069620",30.53,3.70,0,331.53,357.98,22.0,19.3,0.159,331563.8,331563.8,25840,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541008,241044.00
03/09/2016 11:30,2,0.654,ACTIVE,211.48,339.04,59.959,1457541003,"274151322000052","219011344069620",30.79,6.00,0,330.03,347.46,20.4,17.7,0.124,612992.1,612992.1,14776,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541009,241045.00
03/09/2016 11:30,2,0.707,ACTIVE,212.38,343.55,59.970,1457541003,"201051344000585","219011344069620",31.35,4.50,0,330.93,353.77,22.5,19.8,0.159,336817.3,336817.3,25846,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541010,241046.00
03/09/2016 11:30,2,0.686,ACTIVE,211.93,342.05,59.991,1457541003,"201051344001230","219011344069620",30.95,4.00,0,331.23,354.97,21.5,18.8,0.150,335370.1,335370.1,25629,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541011,241047.00
03/09/2016 11:30,2,0.711,ACTIVE,212.38,342.65,59.981,1457541003,"201051344000582","219011344069620",30.99,3.70,0,332.73,352.57,22.3,19.6,0.141,329000.3,329000.3,25821,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541012,241048.00
03/09/2016 11:30,2,0.732,ACTIVE,211.70,342.05,59.954,1457541003,"201051344000955","219011344069620",30.99,4.00,0,331.53,353.17,23.1,20.3,0.159,339853.2,339853.2,25757,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541013,241049.00
03/09/2016 11:30,2,0.252,ACTIVE,211.48,467.69,59.991,1457541003,"274151322000094","219011344069620",44.85,7.70,0,334.24,472.20,11.3,9.0,0.053,491926.7,491926.7,15364,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541014,241050.00
03/09/2016 11:30,2,0.703,ACTIVE,212.83,351.37,59.986,1457541003,"201051344000579","219011344069620",32.28,5.00,0,334.54,362.49,23.0,20.3,0.155,340687.8,340687.8,1342,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541015,241051.00
03/09/2016 11:30,2,0.729,ACTIVE,211.93,341.75,59.986,1457541003,"201051344000890","219011344069620",31.19,4.50,0,332.13,356.18,23.1,20.3,0.150,337172.5,337172.5,25777,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541016,241052.00
03/09/2016 11:30,2,0.719,ACTIVE,212.16,344.15,59.938,1457541003,"201051344000438","219011344069620",31.47,3.70,0,332.13,356.48,22.9,20.2,0.146,339353.6,339353.6,25773,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541016,241053.00
03/09/2016 11:30,2,0.750,ACTIVE,212.38,342.35,59.954,1457541003,"201051344000417","219011344069620",31.01,4.00,0,332.13,352.27,23.6,20.8,0.150,333084.5,333084.5,25928,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541017,241054.00
03/09/2016 11:30,2,0.643,ACTIVE,211.25,342.95,59.965,1457541003,"274151322000083","219011344069620",30.32,6.30,0,333.33,347.46,19.8,17.1,0.119,607091.2,607091.2,14813,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541018,241055.00
03/09/2016 11:30,2,0.658,ACTIVE,212.16,342.35,59.954,1457541003,"274151322000076","219011344069620",30.93,6.00,0,332.43,348.96,20.6,18.0,0.133,646046.4,646046.4,14818,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541019,241056.00
03/09/2016 11:30,2,0.723,ACTIVE,212.83,343.85,59.965,1457541003,"201051344000868","219011344069620",30.73,4.50,0,333.33,353.47,22.6,19.9,0.155,325551.3,325551.3,21041,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541020,241057.00
03/09/2016 11:30,2,0.648,ACTIVE,211.70,341.15,59.965,1457541003,"274151322000095","219011344069620",30.36,5.50,0,331.23,347.16,20.0,17.4,0.124,639272.2,639272.2,14702,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541021,241058.00
03/09/2016 11:30,2,0.707,ACTIVE,212.83,345.96,59.991,1457541003,"201051344000988","219011344069620",30.75,5.00,0,333.03,355.28,22.1,19.4,0.164,323756.7,323756.7,21317,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541022,241059.00
03/09/2016 11:30,2,0.715,ACTIVE,212.16,342.05,59.996,1457541003,"201051344001025","219011344069620",30.89,3.70,0,331.83,355.58,22.4,19.7,0.155,336834.7,336834.7,25833,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541023,241060.00
03/09/2016 11:30,2,0.725,ACTIVE,212.83,344.15,59.970,1457541003,"201051344000458","219011344069620",30.97,6.30,0,333.33,353.47,22.8,20.1,0.164,334120.6,334120.6,21224,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541024,241061.00
03/09/2016 11:30,2,0.709,ACTIVE,213.74,346.26,59.981,1457541003,"201051344000853","219011344069620",31.05,5.00,0,333.93,355.58,22.3,19.6,0.150,331749.8,331749.8,20847,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541025,241062.00
03/09/2016 11:30,2,0.701,ACTIVE,212.61,343.25,59.986,1457541003,"201051344000685","219011344069620",31.21,4.00,0,331.83,351.97,22.2,19.5,0.159,339065.9,339065.9,25649,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541026,241063.00
03/09/2016 11:30,2,0.688,ACTIVE,212.38,342.65,59.949,1457541003,"201051344000917","219011344069620",31.03,5.50,0,331.53,351.97,21.6,19.0,0.150,336339.5,336339.5,25647,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541026,241064.00
03/09/2016 11:30,2,0.691,ACTIVE,212.38,342.65,59.944,1457541003,"201051344001145","219011344069620",30.69,3.70,0,333.33,353.77,21.5,18.8,0.155,341442.6,341442.6,25507,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541027,241065.00
03/09/2016 11:30,2,0.711,ACTIVE,212.16,342.95,59.907,1457541003,"201051344000651","219011344069620",31.35,3.70,0,332.73,353.47,22.6,19.9,0.150,333267.3,333267.3,25876,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541028,241066.00
03/09/2016 11:30,2,0.613,ACTIVE,211.03,342.35,59.991,1457541003,"274151322000088","219011344069620",29.82,6.00,0,332.73,346.56,18.5,15.9,0.110,589296.6,589296.6,14514,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541029,241067.00
03/09/2016 11:30,2,0.422,ACTIVE,212.38,436.43,59.954,1457541003,"274151322000068","219011344069620",41.33,8.00,0,335.14,451.46,17.8,15.2,0.097,492014.0,492014.0,15539,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541030,241068.00
03/09/2016 11:30,2,0.699,ACTIVE,211.70,341.15,59.975,1457541003,"201051344001135","219011344069620",30.93,4.00,0,330.63,353.77,21.9,19.3,0.150,329850.0,329850.0,25843,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541031,241069.00
03/09/2016 11:30,2,0.727,ACTIVE,212.61,343.85,59.991,1457541003,"201051344000594","219011344069620",31.23,4.50,0,330.93,355.28,23.1,20.3,0.155,336355.7,336355.7,21255,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541032,241070.00
03/09/2016 11:30,2,0.688,ACTIVE,212.16,342.65,59.959,1457541003,"201051344001203","219011344069620",31.37,4.50,0,332.43,355.58,21.9,19.2,0.150,336088.5,336088.5,25826,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541033,241071.00
03/09/2016 11:30,2,0.633,ACTIVE,211.25,340.55,59.975,1457541003,"274151322000054","219011344069620",30.30,6.30,0,332.73,346.86,19.4,16.8,0.128,602103.0,602103.0,14543,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541034,241072.00
03/09/2016 11:30,2,0.707,ACTIVE,213.06,343.85,59.944,1457541003,"201051344000867","219011344069620",31.21,6.00,0,333.03,353.77,22.4,19.7,0.155,324780.0,324780.0,21284,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541035,241073.00
03/09/2016 11:30,2,0.732,ACTIVE,212.16,342.35,59.981,1457541003,"201051344001093","219011344069620",31.09,5.00,0,331.23,353.47,23.1,20.4,0.146,334853.9,334853.9,25704,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541036,241074.00
03/09/2016 11:30,2,0.654,ACTIVE,213.06,344.15,59.996,1457541003,"201051344000900","219011344069620",30.83,5.00,0,332.73,353.47,20.5,17.9,0.150,339901.0,339901.0,20692,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541037,241075.00
03/09/2016 11:30,2,0.730,ACTIVE,213.06,344.45,59.970,1457541003,"201051344000648","219011344069620",31.09,4.00,0,333.93,354.37,23.1,20.3,0.155,333281.4,333281.4,20963,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541038,241076.00
03/09/2016 11:30,2,0.732,ACTIVE,212.83,344.15,59.944,1457541003,"201051344000569","219011344069620",31.09,5.00,0,334.24,355.58,23.0,20.3,0.155,341300.3,341300.3,20635,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541039,241077.00
03/09/2016 11:30,2,0.691,ACTIVE,213.06,344.15,59.991,1457541003,"201051344000983","219011344069620",31.27,5.00,0,333.03,357.98,21.9,19.3,0.159,333755.9,333755.9,21081,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541040,241078.00
03/09/2016 11:30,2,0.688,ACTIVE,213.29,345.06,59.954,1457541003,"201051344001158","219011344069620",31.19,4.00,0,332.13,354.07,21.8,19.1,0.159,329560.3,329560.3,21297,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541041,241079.00
03/09/2016 11:30,2,0.725,ACTIVE,213.51,346.26,59.991,1457541003,"201051344000576","219011344069620",30.79,5.00,0,334.54,354.37,22.6,19.9,0.155,334342.7,334342.7,20753,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541042,241080.00
03/09/2016 11:30,2,0.641,ACTIVE,211.70,342.95,59.965,1457541003,"274151322000087","219011344069620",29.96,7.70,0,332.43,347.76,19.4,16.8,0.115,577126.0,577126.0,14595,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541043,241081.00
03/09/2016 11:45,2,0.771,ACTIVE,213.51,345.96,59.986,1457541903,"201051344000645","219011344069620",31.49,6.00,0,336.34,357.68,24.6,21.8,0.172,334178.2,334178.2,20906,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541904,241082.00
03/09/2016 11:45,2,0.705,ACTIVE,211.48,339.95,59.970,1457541903,"274151322000085","219011344069620",30.47,6.00,0,330.93,349.56,21.8,19.1,0.133,604935.0,604935.0,14560,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541905,241083.00
03/09/2016 11:45,2,0.785,ACTIVE,213.29,346.86,59.981,1457541903,"201051344000633","219011344069620",31.35,4.50,0,334.24,360.08,24.9,22.2,0.177,325774.5,325774.5,21318,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541906,241084.00
03/09/2016 11:45,2,0.785,ACTIVE,213.06,346.26,59.965,1457541903,"201051344000469","219011344069620",31.55,3.70,0,333.63,363.99,25.1,22.3,0.177,326569.0,326569.0,21305,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541907,241085.00
03/09/2016 11:45,2,0.783,ACTIVE,211.70,342.05,59.917,1457541903,"201051344000646","219011344069620",30.79,3.70,0,330.93,358.88,24.4,21.7,0.177,331569.1,331569.1,25841,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541908,241086.00
03/09/2016 11:45,2,0.742,ACTIVE,211.25,341.75,59.954,1457541903,"274151322000052","219011344069620",30.38,5.50,0,330.33,350.47,22.9,20.1,0.155,612997.0,612997.0,14777,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541909,241087.00
03/09/2016 11:45,2,0.781,ACTIVE,212.16,342.65,59.944,1457541903,"201051344000585","219011344069620",31.13,4.00,0,333.33,358.88,24.7,21.9,0.172,336822.7,336822.7,25847,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541910,241088.00
03/09/2016 11:45,2,0.756,ACTIVE,211.93,341.75,59.986,1457541903,"201051344001230","219011344069620",30.97,4.00,0,331.83,355.58,23.8,21.0,0.172,335375.3,335375.3,25630,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541911,241089.00
03/09/2016 11:45,2,0.775,ACTIVE,212.38,342.95,59.986,1457541903,"201051344000582","219011344069620",31.09,4.00,0,333.03,356.18,24.5,21.7,0.168,329005.6,329005.6,25822,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541912,241090.00
03/09/2016 11:45,2,0.785,ACTIVE,211.48,348.36,59.996,1457541903,"201051344000955","219011344069620",31.89,4.00,0,331.53,358.28,25.4,22.6,0.177,339858.7,339858.7,25758,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541913,241091.00
03/09/2016 11:45,2,0.457,ACTIVE,211.48,437.63,59.949,1457541903,"274151322000094","219011344069620",41.35,7.30,0,333.93,475.20,19.2,16.6,0.115,491930.4,491930.4,15365,0,0,0,L,1151911521,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541914,241092.00
03/09/2016 11:45,2,0.773,ACTIVE,213.06,353.47,59.965,1457541903,"201051344000579","219011344069620",32.38,5.00,0,335.14,365.49,25.4,22.6,0.177,340693.4,340693.4,1343,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541915,241093.00
03/09/2016 11:45,2,0.797,ACTIVE,211.70,344.45,59.991,1457541903,"201051344000890","219011344069620",31.49,4.50,0,332.43,359.78,25.5,22.7,0.172,337178.1,337178.1,25778,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541916,241094.00
03/09/2016 11:45,2,0.797,ACTIVE,212.16,344.45,59.954,1457541903,"201051344000438","219011344069620",31.41,3.70,0,333.03,361.29,25.4,22.6,0.177,339359.1,339359.1,25774,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541916,241095.00
03/09/2016 11:45,2,0.822,ACTIVE,212.16,342.65,59.954,1457541903,"201051344000417","219011344069620",31.17,4.50,0,332.43,357.08,26.0,23.2,0.181,333090.2,333090.2,25929,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541917,241096.00
03/09/2016 11:45,2,0.723,ACTIVE,211.93,343.25,60.012,1457541903,"274151322000083","219011344069620",30.40,6.30,0,330.33,350.17,22.2,19.6,0.141,607096.0,607096.0,14814,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541918,241097.00
03/09/2016 11:45,2,0.734,ACTIVE,211.93,343.55,59.975,1457541903,"274151322000076","219011344069620",31.17,5.50,0,332.13,353.47,23.1,20.4,0.150,646051.4,646051.4,14819,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541919,241098.00
03/09/2016 11:45,2,0.789,ACTIVE,213.06,345.06,59.933,1457541903,"201051344000868","219011344069620",31.17,4.50,0,334.54,356.48,25.0,22.2,0.177,325556.7,325556.7,21042,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541920,241099.00
03/09/2016 11:45,2,0.727,ACTIVE,211.48,341.45,59.965,1457541903,"274151322000095","219011344069620",30.61,5.50,0,329.73,350.17,22.6,19.9,0.137,639277.1,639277.1,14703,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541921,241100.00
03/09/2016 11:45,2,0.783,ACTIVE,212.83,347.16,59.954,1457541903,"201051344000988","219011344069620",30.99,5.00,0,334.24,357.98,24.6,21.8,0.177,323762.1,323762.1,21318,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541922,241101.00
03/09/2016 11:45,2,0.791,ACTIVE,211.93,341.75,59.991,1457541903,"201051344001025","219011344069620",31.07,3.70,0,332.43,358.28,24.9,22.1,0.177,336840.1,336840.1,25834,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541923,241102.00
03/09/2016 11:45,2,0.805,ACTIVE,213.06,345.66,59.954,1457541903,"201051344000458","219011344069620",30.83,6.30,0,334.54,357.68,25.2,22.4,0.186,334126.1,334126.1,21225,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541924,241103.00
03/09/2016 11:45,2,0.787,ACTIVE,213.51,346.56,59.986,1457541903,"201051344000853","219011344069620",31.19,4.50,0,336.04,357.98,24.9,22.1,0.172,331755.2,331755.2,20848,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541925,241104.00
03/09/2016 11:45,2,0.791,ACTIVE,212.38,343.55,59.975,1457541903,"201051344000685","219011344069620",30.97,3.70,0,332.43,357.68,24.9,22.1,0.181,339071.3,339071.3,25650,0,0,0,L,1122011218,0,122.91,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541926,241105.00
03/09/2016 11:45,2,0.766,ACTIVE,212.16,343.25,60.012,1457541903,"201051344000917","219011344069620",31.13,5.50,0,332.13,357.98,24.2,21.4,0.168,336344.7,336344.7,25648,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541926,241106.00
03/09/2016 11:45,2,0.770,ACTIVE,212.16,342.35,59.981,1457541903,"201051344001145","219011344069620",31.09,3.70,0,333.03,357.68,24.2,21.5,0.177,341447.8,341447.8,25508,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541927,241107.00
03/09/2016 11:45,2,0.797,ACTIVE,212.16,343.25,59.991,1457541903,"201051344000651","219011344069620",31.31,3.70,0,333.63,357.38,25.4,22.6,0.172,333272.8,333272.8,25877,0,0,0,L,1122011218,0,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541928,241108.00
03/09/2016 11:45,2,0.697,ACTIVE,210.80,343.85,59.954,1457541903,"274151322000088","219011344069620",29.90,6.00,0,330.33,348.96,21.1,18.5,0.124,589301.0,589301.0,14515,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541929,241109.00
03/09/2016 11:45,2,0.492,ACTIVE,212.16,428.61,59.959,1457541903,"274151322000068","219011344069620",40.67,8.00,0,335.74,455.06,20.4,17.7,0.110,492018.3,492018.3,15540,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541930,241110.00
03/09/2016 11:45,2,0.770,ACTIVE,211.70,345.66,59.975,1457541903,"201051344001135","219011344069620",31.53,4.00,0,331.23,358.58,24.6,21.8,0.177,329855.3,329855.3,25844,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541931,241111.00
03/09/2016 11:45,2,0.818,ACTIVE,212.61,344.76,59.965,1457541903,"201051344000594","219011344069620",31.13,5.00,0,332.43,359.48,25.8,23.0,0.186,336361.3,336361.3,21256,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541932,241112.00
03/09/2016 11:45,2,0.789,ACTIVE,211.93,341.75,59.975,1457541903,"201051344001203","219011344069620",30.81,4.50,0,333.93,359.78,24.6,21.9,0.181,336093.8,336093.8,25827,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541933,241113.00
03/09/2016 11:45,2,0.715,ACTIVE,211.25,341.75,59.986,1457541903,"274151322000054","219011344069620",30.63,6.30,0,329.73,349.86,22.2,19.5,0.146,602107.7,602107.7,14544,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541934,241114.00
03/09/2016 11:45,2,0.789,ACTIVE,213.06,345.96,59.991,1457541903,"201051344000867","219011344069620",31.49,6.00,0,333.93,359.18,25.2,22.4,0.177,324785.5,324785.5,21285,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541935,241115.00
03/09/2016 11:45,2,0.811,ACTIVE,211.93,345.96,60.002,1457541903,"201051344001093","219011344069620",31.53,5.00,0,332.73,358.88,25.9,23.1,0.172,334859.5,334859.5,25705,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541936,241116.00
03/09/2016 11:45,2,0.744,ACTIVE,212.83,345.36,60.034,1457541903,"201051344000900","219011344069620",30.87,5.00,0,334.84,357.68,23.3,20.6,0.181,339906.0,339906.0,20693,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541937,241117.00
03/09/2016 11:45,2,0.820,ACTIVE,213.29,345.36,59.954,1457541903,"201051344000648","219011344069620",31.19,4.00,0,335.14,357.98,25.9,23.1,0.181,333287.0,333287.0,20964,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541938,241118.00
03/09/2016 11:45,2,0.809,ACTIVE,212.83,346.86,59.965,1457541903,"201051344000569","219011344069620",31.65,5.00,0,334.84,359.18,25.9,23.1,0.186,341305.9,341305.9,20636,0,0,0,L,1122011218,0,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541939,241119.00
03/09/2016 11:45,2,0.775,ACTIVE,213.06,346.86,59.996,1457541903,"201051344000983","219011344069620",31.65,5.00,0,333.63,357.68,24.9,22.1,0.186,333761.2,333761.2,21082,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541940,241120.00
03/09/2016 11:45,2,0.781,ACTIVE,213.06,345.06,59.991,1457541903,"201051344001158","219011344069620",31.33,3.70,0,334.54,357.68,24.9,22.1,0.181,329565.6,329565.6,21298,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541941,241121.00
03/09/2016 11:45,2,0.812,ACTIVE,213.51,346.86,59.975,1457541903,"201051344000576","219011344069620",31.07,5.00,0,335.44,357.68,25.6,22.8,0.172,334348.1,334348.1,20754,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541942,241122.00
03/09/2016 11:45,2,0.738,ACTIVE,211.48,345.36,59.965,1457541903,"274151322000087","219011344069620",30.10,7.70,0,330.03,350.17,22.5,19.8,0.141,577130.7,577130.7,14596,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457541943,241123.00
03/09/2016 12:00,2,1.074,ACTIVE,214.41,349.56,59.996,1457542803,"201051344000645","219011344069620",31.39,6.00,0,335.74,365.80,34.2,31.1,0.252,334184.6,334184.6,20907,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542805,241124.00
03/09/2016 12:00,2,0.998,ACTIVE,212.83,345.66,59.991,1457542803,"274151322000085","219011344069620",30.93,6.30,0,330.93,354.37,31.3,28.3,0.199,604940.8,604940.8,14561,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542806,241125.00
03/09/2016 12:00,2,1.053,ACTIVE,214.64,354.67,59.959,1457542803,"201051344000633","219011344069620",32.20,4.50,0,334.84,367.30,34.4,31.3,0.265,325781.0,325781.0,21319,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542807,241126.00
03/09/2016 12:00,2,1.080,ACTIVE,214.41,350.17,59.954,1457542803,"201051344000469","219011344069620",31.61,3.70,0,335.14,367.30,34.6,31.5,0.261,326575.6,326575.6,21306,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542807,241127.00
03/09/2016 12:00,2,1.068,ACTIVE,213.06,347.16,60.007,1457542803,"201051344000646","219011344069620",31.25,3.70,0,330.63,364.89,33.8,30.7,0.265,331575.4,331575.4,25842,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542808,241128.00
03/09/2016 12:00,2,1.031,ACTIVE,212.16,347.46,59.981,1457542803,"274151322000052","219011344069620",31.07,5.50,0,329.73,355.58,32.5,29.4,0.199,613003.0,613003.0,14778,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542809,241129.00
03/09/2016 12:00,2,1.053,ACTIVE,213.51,352.87,59.944,1457542803,"201051344000585","219011344069620",31.99,4.00,0,332.43,365.49,34.1,31.0,0.261,336829.1,336829.1,25848,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542810,241130.00
03/09/2016 12:00,2,1.039,ACTIVE,213.06,348.36,60.012,1457542803,"201051344001230","219011344069620",31.55,4.00,0,330.03,364.89,33.2,30.1,0.252,335381.5,335381.5,25631,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542811,241131.00
03/09/2016 12:00,2,1.082,ACTIVE,213.74,347.76,60.007,1457542803,"201051344000582","219011344069620",30.69,4.00,0,332.13,363.69,33.7,30.6,0.252,329012.0,329012.0,25823,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542812,241132.00
03/09/2016 12:00,2,1.062,ACTIVE,212.83,354.67,59.912,1457542803,"201051344000955","219011344069620",32.22,4.00,0,334.24,368.20,34.7,31.6,0.261,339865.3,339865.3,25759,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542813,241133.00
03/09/2016 12:00,2,0.670,ACTIVE,212.38,437.03,59.981,1457542803,"274151322000094","219011344069620",41.07,7.70,0,334.54,457.47,27.7,24.8,0.181,491935.4,491935.4,15366,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542814,241134.00
03/09/2016 12:00,2,1.096,ACTIVE,214.41,350.47,59.959,1457542803,"201051344000579","219011344069620",31.79,5.00,0,336.64,370.00,35.3,32.2,0.270,340700.1,340700.1,1344,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542815,241135.00
