ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 12:00,2,1.088,ACTIVE,213.06,348.96,59.981,1457542803,"201051344000890","219011344069620",31.71,4.50,0,333.63,367.30,35.0,31.8,0.256,337184.7,337184.7,25779,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542816,241136.00
03/09/2016 12:00,2,1.068,ACTIVE,213.29,353.17,59.986,1457542803,"201051344000438","219011344069620",32.10,3.70,0,333.63,369.40,34.8,31.7,0.261,339365.7,339365.7,25775,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542816,241137.00
03/09/2016 12:00,2,1.094,ACTIVE,213.29,348.36,59.954,1457542803,"201051344000417","219011344069620",31.63,4.50,0,332.13,363.69,35.1,32.0,0.265,333096.9,333096.9,25930,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542817,241138.00
03/09/2016 12:00,2,1.010,ACTIVE,212.61,346.56,59.996,1457542803,"274151322000083","219011344069620",31.05,6.30,0,331.53,354.97,31.8,28.7,0.217,607101.8,607101.8,14815,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542818,241139.00
03/09/2016 12:00,2,1.037,ACTIVE,213.06,350.17,59.975,1457542803,"274151322000076","219011344069620",31.55,6.00,0,332.13,359.78,33.1,30.1,0.225,646057.5,646057.5,14820,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542819,241140.00
03/09/2016 12:00,2,1.088,ACTIVE,213.96,349.26,59.986,1457542803,"201051344000868","219011344069620",31.39,4.50,0,334.84,364.89,34.6,31.5,0.261,325563.2,325563.2,21043,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542820,241141.00
03/09/2016 12:00,2,1.020,ACTIVE,212.38,349.26,59.959,1457542803,"274151322000095","219011344069620",31.37,6.00,0,331.23,357.08,32.4,29.3,0.212,639283.0,639283.0,14704,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542821,241142.00
03/09/2016 12:00,2,1.064,ACTIVE,213.96,350.77,59.975,1457542803,"201051344000988","219011344069620",31.59,5.00,0,335.14,365.80,34.1,31.0,0.270,323768.5,323768.5,21319,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542822,241143.00
03/09/2016 12:00,2,1.080,ACTIVE,212.83,345.66,59.938,1457542803,"201051344001025","219011344069620",31.23,4.00,0,332.13,365.19,34.2,31.1,0.256,336846.6,336846.6,25835,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542823,241144.00
03/09/2016 12:00,2,1.082,ACTIVE,214.19,349.26,60.018,1457542803,"201051344000458","219011344069620",31.41,6.30,0,334.54,364.89,34.4,31.3,0.265,334132.6,334132.6,21226,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542824,241145.00
03/09/2016 12:00,2,1.066,ACTIVE,214.64,350.47,59.991,1457542803,"201051344000853","219011344069620",31.67,5.00,0,336.34,368.20,34.2,31.1,0.270,331761.7,331761.7,20849,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542825,241146.00
03/09/2016 12:00,2,1.066,ACTIVE,213.51,348.36,59.954,1457542803,"201051344000685","219011344069620",31.41,4.00,0,331.23,366.70,34.0,30.8,0.274,339077.7,339077.7,25651,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542826,241147.00
03/09/2016 12:00,2,1.037,ACTIVE,213.74,349.26,60.012,1457542803,"201051344000917","219011344069620",31.55,5.50,0,330.63,366.10,33.2,30.1,0.252,336350.9,336350.9,25649,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542827,241148.00
03/09/2016 12:00,2,1.041,ACTIVE,213.51,349.26,59.996,1457542803,"201051344001145","219011344069620",31.69,3.70,0,332.73,366.10,33.4,30.3,0.256,341454.1,341454.1,25509,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542828,241149.00
03/09/2016 12:00,2,1.068,ACTIVE,213.51,349.56,59.922,1457542803,"201051344000651","219011344069620",31.73,3.70,0,333.03,365.80,34.4,31.2,0.252,333279.3,333279.3,25878,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542828,241150.00
03/09/2016 12:00,2,0.971,ACTIVE,212.16,344.15,59.975,1457542803,"274151322000088","219011344069620",30.51,5.50,0,330.63,354.07,30.0,27.1,0.194,589306.6,589306.6,14516,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542830,241151.00
03/09/2016 12:00,2,0.686,ACTIVE,213.29,436.43,59.975,1457542803,"274151322000068","219011344069620",41.05,8.00,0,332.43,453.56,28.3,25.4,0.172,492023.5,492023.5,15541,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542831,241152.00
03/09/2016 12:00,2,1.057,ACTIVE,213.06,346.56,59.954,1457542803,"201051344001135","219011344069620",31.31,4.00,0,333.93,366.10,33.6,30.5,0.256,329861.6,329861.6,25845,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542832,241153.00
03/09/2016 12:00,2,1.078,ACTIVE,213.74,351.97,59.981,1457542803,"201051344000594","219011344069620",31.85,5.00,0,333.33,367.30,34.9,31.7,0.256,336367.9,336367.9,21257,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542832,241154.00
03/09/2016 12:00,2,1.043,ACTIVE,213.51,347.76,60.002,1457542803,"201051344001203","219011344069620",31.53,4.50,0,331.83,367.30,33.4,30.3,0.265,336100.1,336100.1,25828,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542833,241155.00
03/09/2016 12:00,2,0.996,ACTIVE,212.16,342.65,60.018,1457542803,"274151322000054","219011344069620",30.67,6.30,0,330.03,354.37,30.9,27.9,0.203,602113.5,602113.5,14545,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542834,241156.00
03/09/2016 12:00,2,1.059,ACTIVE,214.41,348.96,59.996,1457542803,"201051344000867","219011344069620",31.67,6.00,0,334.24,366.70,34.0,30.9,0.256,324791.9,324791.9,21286,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542835,241157.00
03/09/2016 12:00,2,1.074,ACTIVE,213.29,349.56,59.938,1457542803,"201051344001093","219011344069620",31.69,5.00,0,333.93,366.40,34.5,31.4,0.247,334866.1,334866.1,25706,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542837,241158.00
03/09/2016 12:00,2,1.008,ACTIVE,214.19,350.17,59.991,1457542803,"201051344000900","219011344069620",31.43,5.00,0,333.93,364.89,32.2,29.1,0.252,339912.0,339912.0,20694,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542838,241159.00
03/09/2016 12:00,2,1.078,ACTIVE,214.41,348.96,59.975,1457542803,"201051344000648","219011344069620",31.59,4.00,0,334.54,366.10,34.5,31.4,0.261,333293.6,333293.6,20965,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542839,241160.00
03/09/2016 12:00,2,1.070,ACTIVE,214.41,349.86,59.975,1457542803,"201051344000569","219011344069620",31.67,5.00,0,336.04,367.60,34.4,31.3,0.256,341312.5,341312.5,20637,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542839,241161.00
03/09/2016 12:00,2,1.035,ACTIVE,214.41,349.86,60.002,1457542803,"201051344000983","219011344069620",31.69,5.50,0,334.54,367.60,33.3,30.2,0.265,333767.6,333767.6,21083,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542840,241162.00
03/09/2016 12:00,2,1.041,ACTIVE,214.64,350.17,59.996,1457542803,"201051344001158","219011344069620",31.61,4.00,0,335.44,364.59,33.4,30.3,0.261,329572.0,329572.0,21299,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542841,241163.00
03/09/2016 12:00,2,1.072,ACTIVE,214.87,351.97,59.975,1457542803,"201051344000576","219011344069620",31.25,5.50,0,334.24,367.00,34.0,30.8,0.247,334354.7,334354.7,20755,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542842,241164.00
03/09/2016 12:00,2,0.992,ACTIVE,212.83,347.76,59.938,1457542803,"274151322000087","219011344069620",30.47,7.70,0,330.33,354.67,30.7,27.7,0.194,577136.5,577136.5,14597,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457542843,241165.00
03/09/2016 12:15,2,0.941,ACTIVE,214.64,347.76,59.981,1457543703,"201051344000645","219011344069620",31.09,6.30,0,337.24,367.00,29.7,26.7,0.217,334191.4,334191.4,20908,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543704,241166.00
03/09/2016 12:15,2,0.859,ACTIVE,212.83,341.15,59.975,1457543703,"274151322000085","219011344069620",30.69,6.30,0,332.13,354.37,26.7,23.9,0.168,604946.8,604946.8,14562,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543705,241167.00
03/09/2016 12:15,2,0.934,ACTIVE,214.87,350.17,60.012,1457543703,"201051344000633","219011344069620",31.75,5.00,0,337.84,369.70,30.1,27.1,0.221,325787.8,325787.8,21320,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543706,241168.00
03/09/2016 12:15,2,0.947,ACTIVE,214.64,348.06,60.007,1457543703,"201051344000469","219011344069620",31.25,4.00,0,335.74,368.50,30.0,27.0,0.225,326582.4,326582.4,21307,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543707,241169.00
03/09/2016 12:15,2,0.932,ACTIVE,213.06,346.56,59.970,1457543703,"201051344000646","219011344069620",31.19,3.70,0,334.24,366.70,29.4,26.5,0.212,331582.1,331582.1,25843,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543708,241170.00
03/09/2016 12:15,2,0.887,ACTIVE,212.61,344.15,59.986,1457543703,"274151322000052","219011344069620",30.95,6.00,0,332.13,355.28,27.9,25.0,0.177,613009.3,613009.3,14779,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543709,241171.00
03/09/2016 12:15,2,0.930,ACTIVE,213.74,347.76,60.002,1457543703,"201051344000585","219011344069620",31.53,4.50,0,334.24,366.70,29.7,26.8,0.225,336835.8,336835.8,25849,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543710,241172.00
03/09/2016 12:15,2,0.910,ACTIVE,213.29,345.96,59.954,1457543703,"201051344001230","219011344069620",31.25,4.50,0,333.93,365.49,28.9,25.9,0.212,335388.0,335388.0,25632,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543711,241173.00
03/09/2016 12:15,2,0.926,ACTIVE,213.74,346.86,60.012,1457543703,"201051344000582","219011344069620",31.43,4.00,0,335.14,363.99,29.5,26.5,0.212,329018.6,329018.6,25824,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543712,241174.00
03/09/2016 12:15,2,0.957,ACTIVE,213.06,346.26,59.991,1457543703,"201051344000955","219011344069620",31.11,4.00,0,334.54,370.30,30.2,27.2,0.221,339872.2,339872.2,25760,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543712,241175.00
03/09/2016 12:15,2,0.580,ACTIVE,212.61,426.81,59.991,1457543703,"274151322000094","219011344069620",40.24,7.70,0,335.44,448.75,23.6,20.9,0.155,491940.7,491940.7,15367,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543713,241176.00
03/09/2016 12:15,2,0.961,ACTIVE,214.41,347.16,59.959,1457543703,"201051344000579","219011344069620",31.65,5.00,0,336.64,370.00,30.8,27.8,0.225,340707.1,340707.1,1345,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543714,241177.00
03/09/2016 12:15,2,0.955,ACTIVE,213.29,346.26,60.018,1457543703,"201051344000890","219011344069620",31.45,5.00,0,334.24,367.00,30.5,27.5,0.217,337191.6,337191.6,25780,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543715,241178.00
03/09/2016 12:15,2,0.932,ACTIVE,213.51,351.37,59.975,1457543703,"201051344000438","219011344069620",32.07,4.00,0,335.44,370.60,30.3,27.3,0.217,339372.6,339372.6,25776,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543716,241179.00
03/09/2016 12:15,2,0.973,ACTIVE,213.51,347.16,60.012,1457543703,"201051344000417","219011344069620",31.23,4.50,0,334.54,365.80,30.8,27.8,0.221,333103.9,333103.9,25931,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543717,241180.00
03/09/2016 12:15,2,0.883,ACTIVE,212.83,343.55,59.991,1457543703,"274151322000083","219011344069620",30.51,6.30,0,332.43,355.28,27.2,24.3,0.186,607108.0,607108.0,14816,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543718,241181.00
03/09/2016 12:15,2,0.889,ACTIVE,213.51,344.76,59.975,1457543703,"274151322000076","219011344069620",31.53,6.00,0,333.63,360.08,28.4,25.5,0.190,646063.9,646063.9,14821,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543719,241182.00
03/09/2016 12:15,2,0.949,ACTIVE,214.19,347.46,59.981,1457543703,"201051344000868","219011344069620",31.11,5.00,0,336.34,367.00,29.9,27.0,0.225,325570.1,325570.1,21044,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543720,241183.00
03/09/2016 12:15,2,0.877,ACTIVE,212.61,344.76,59.981,1457543703,"274151322000095","219011344069620",31.19,6.00,0,332.13,357.38,27.7,24.8,0.177,639289.3,639289.3,14705,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543721,241184.00
03/09/2016 12:15,2,0.926,ACTIVE,214.19,348.96,60.002,1457543703,"201051344000988","219011344069620",31.47,5.50,0,336.04,366.70,29.6,26.6,0.230,323775.2,323775.2,21320,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543721,241185.00
03/09/2016 12:15,2,0.943,ACTIVE,213.29,345.66,59.981,1457543703,"201051344001025","219011344069620",31.27,4.00,0,333.93,365.19,29.9,26.9,0.217,336853.3,336853.3,25836,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543722,241186.00
03/09/2016 12:15,2,0.932,ACTIVE,214.19,348.06,59.986,1457543703,"201051344000458","219011344069620",31.75,6.70,0,335.44,366.10,30.0,27.1,0.225,334139.5,334139.5,21227,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543723,241187.00
03/09/2016 12:15,2,0.932,ACTIVE,214.87,348.36,59.991,1457543703,"201051344000853","219011344069620",31.47,5.50,0,337.54,367.60,29.7,26.8,0.221,331768.4,331768.4,20850,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543724,241188.00
03/09/2016 12:15,2,0.922,ACTIVE,213.51,348.66,59.970,1457543703,"201051344000685","219011344069620",31.69,4.00,0,334.54,365.19,29.6,26.6,0.225,339084.4,339084.4,25652,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543725,241189.00
03/09/2016 12:15,2,0.912,ACTIVE,213.74,347.16,60.007,1457543703,"201051344000917","219011344069620",31.27,5.50,0,335.44,366.70,28.9,26.0,0.208,336357.5,336357.5,25650,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543726,241190.00
03/09/2016 12:15,2,0.908,ACTIVE,213.51,346.86,59.981,1457543703,"201051344001145","219011344069620",31.51,4.00,0,336.34,366.10,29.0,26.1,0.217,341460.6,341460.6,25510,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543727,241191.00
03/09/2016 12:15,2,0.936,ACTIVE,213.51,347.76,60.007,1457543703,"201051344000651","219011344069620",31.65,3.70,0,334.84,365.80,30.1,27.1,0.212,333286.1,333286.1,25879,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543728,241192.00
03/09/2016 12:15,2,0.840,ACTIVE,212.38,341.75,60.002,1457543703,"274151322000088","219011344069620",30.22,6.30,0,331.53,354.07,25.7,22.9,0.168,589312.3,589312.3,14517,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543729,241193.00
03/09/2016 12:15,2,0.586,ACTIVE,213.51,434.63,59.996,1457543703,"274151322000068","219011344069620",41.11,8.00,0,336.94,452.06,24.4,21.6,0.150,492028.9,492028.9,15542,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543730,241194.00
03/09/2016 12:15,2,0.918,ACTIVE,213.06,346.26,60.018,1457543703,"201051344001135","219011344069620",31.53,4.50,0,334.84,366.10,29.4,26.4,0.217,329868.2,329868.2,25846,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543731,241195.00
03/09/2016 12:15,2,0.955,ACTIVE,213.74,348.06,59.991,1457543703,"201051344000594","219011344069620",31.59,5.00,0,335.14,367.30,30.6,27.6,0.221,336374.8,336374.8,21258,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543732,241196.00
03/09/2016 12:15,2,0.922,ACTIVE,213.29,345.36,60.049,1457543703,"201051344001203","219011344069620",31.29,4.50,0,334.84,367.30,29.2,26.3,0.221,336106.7,336106.7,25829,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543733,241197.00
03/09/2016 12:15,2,0.863,ACTIVE,212.38,340.55,60.007,1457543703,"274151322000054","219011344069620",30.57,6.30,0,332.43,354.67,26.7,23.8,0.172,602119.4,602119.4,14546,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543734,241198.00
03/09/2016 12:15,2,0.934,ACTIVE,214.41,347.16,59.933,1457543703,"201051344000867","219011344069620",31.51,6.00,0,335.74,365.80,29.8,26.8,0.225,324798.6,324798.6,21287,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543735,241199.00
03/09/2016 12:15,2,0.961,ACTIVE,213.29,346.86,60.012,1457543703,"201051344001093","219011344069620",31.33,5.00,0,334.24,367.00,30.5,27.5,0.208,334873.0,334873.0,25707,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543736,241200.00
03/09/2016 12:15,2,0.885,ACTIVE,214.19,347.46,59.938,1457543703,"201051344000900","219011344069620",31.13,6.00,0,336.34,364.89,27.9,25.0,0.221,339918.3,339918.3,20695,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543737,241201.00
03/09/2016 12:15,2,0.947,ACTIVE,214.41,347.46,60.034,1457543703,"201051344000648","219011344069620",31.55,4.50,0,336.94,366.10,30.3,27.3,0.217,333300.5,333300.5,20966,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543738,241202.00
03/09/2016 12:15,2,0.953,ACTIVE,214.19,347.76,59.938,1457543703,"201051344000569","219011344069620",31.39,5.50,0,336.04,367.00,30.3,27.3,0.225,341319.4,341319.4,20638,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543739,241203.00
03/09/2016 12:15,2,0.918,ACTIVE,214.41,347.16,60.012,1457543703,"201051344000983","219011344069620",31.41,5.50,0,337.54,366.70,29.2,26.3,0.225,333774.2,333774.2,21084,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543740,241204.00
03/09/2016 12:15,2,0.932,ACTIVE,214.41,347.76,59.981,1457543703,"201051344001158","219011344069620",30.95,4.00,0,337.24,367.30,29.2,26.3,0.221,329578.5,329578.5,21300,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543741,241205.00
03/09/2016 12:15,2,0.939,ACTIVE,214.64,348.36,60.012,1457543703,"201051344000576","219011344069620",31.39,5.50,0,336.64,367.00,29.9,27.0,0.212,334361.5,334361.5,20756,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543741,241206.00
03/09/2016 12:15,2,0.861,ACTIVE,212.61,343.55,60.007,1457543703,"274151322000087","219011344069620",30.47,8.00,0,331.53,354.97,26.6,23.8,0.168,577142.4,577142.4,14598,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457543742,241207.00
03/09/2016 12:30,2,1.186,ACTIVE,214.64,351.97,60.002,1457544603,"201051344000645","219011344069620",31.23,6.70,0,337.24,371.81,37.6,34.3,0.283,334199.5,334199.5,20909,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544604,241208.00
03/09/2016 12:30,2,1.096,ACTIVE,212.61,343.25,59.975,1457544603,"274151322000085","219011344069620",30.89,7.00,0,335.44,358.28,34.2,31.1,0.225,604954.2,604954.2,14563,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544605,241209.00
03/09/2016 12:30,2,1.182,ACTIVE,214.87,351.97,59.970,1457544603,"201051344000633","219011344069620",31.71,5.00,0,336.34,372.71,38.0,34.8,0.296,325796.1,325796.1,21321,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544606,241210.00
03/09/2016 12:30,2,1.197,ACTIVE,214.41,350.17,60.028,1457544603,"201051344000469","219011344069620",31.11,4.50,0,335.44,372.11,37.8,34.5,0.296,326590.6,326590.6,21308,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544607,241211.00
03/09/2016 12:30,2,1.162,ACTIVE,213.29,348.96,59.981,1457544603,"201051344000646","219011344069620",31.39,4.00,0,334.24,370.90,37.0,33.8,0.292,331590.1,331590.1,25844,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544608,241212.00
03/09/2016 12:30,2,1.125,ACTIVE,212.38,345.06,59.991,1457544603,"274151322000052","219011344069620",31.17,6.30,0,334.24,358.88,35.5,32.3,0.234,613017.0,613017.0,14780,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544609,241213.00
03/09/2016 12:30,2,1.162,ACTIVE,213.74,351.97,60.012,1457544603,"201051344000585","219011344069620",31.87,5.00,0,335.14,371.51,37.5,34.3,0.296,336844.0,336844.0,25850,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544610,241214.00
03/09/2016 12:30,2,1.143,ACTIVE,213.29,348.96,59.986,1457544603,"201051344001230","219011344069620",31.57,4.50,0,333.63,370.30,36.5,33.4,0.283,335395.9,335395.9,25633,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544611,241215.00
03/09/2016 12:30,2,1.154,ACTIVE,213.96,350.17,59.965,1457544603,"201051344000582","219011344069620",31.69,5.00,0,335.44,369.70,37.1,33.9,0.278,329026.7,329026.7,25825,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544612,241216.00
03/09/2016 12:30,2,1.184,ACTIVE,213.06,349.26,60.012,1457544603,"201051344000955","219011344069620",31.57,5.00,0,332.43,371.21,37.9,34.6,0.296,339880.5,339880.5,25761,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544612,241217.00
03/09/2016 12:30,2,0.740,ACTIVE,212.83,439.13,59.970,1457544603,"274151322000094","219011344069620",41.15,8.50,0,334.24,457.77,30.7,27.7,0.203,491947.2,491947.2,15368,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544613,241218.00
03/09/2016 12:30,2,1.201,ACTIVE,214.64,351.37,60.007,1457544603,"201051344000579","219011344069620",31.75,6.00,0,336.34,373.91,38.6,35.4,0.301,340715.5,340715.5,1346,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544614,241219.00
03/09/2016 12:30,2,1.193,ACTIVE,213.29,349.86,60.012,1457544603,"201051344000890","219011344069620",31.67,5.00,0,334.84,372.41,38.3,35.1,0.283,337200.0,337200.0,25781,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544615,241220.00
03/09/2016 12:30,2,1.176,ACTIVE,213.51,351.67,59.975,1457544603,"201051344000438","219011344069620",31.85,4.50,0,336.04,372.71,38.0,34.7,0.292,339380.9,339380.9,25777,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544616,241221.00
03/09/2016 12:30,2,1.203,ACTIVE,213.74,348.96,59.944,1457544603,"201051344000417","219011344069620",31.31,4.50,0,334.24,370.00,38.2,35.0,0.292,333112.2,333112.2,25932,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544617,241222.00
03/09/2016 12:30,2,1.115,ACTIVE,212.83,350.17,59.981,1457544603,"274151322000083","219011344069620",30.89,7.30,0,334.84,358.88,34.9,31.8,0.234,607115.5,607115.5,14817,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544618,241223.00
03/09/2016 12:30,2,1.125,ACTIVE,213.06,351.67,59.901,1457544603,"274151322000076","219011344069620",31.89,6.30,0,336.04,364.89,36.3,33.1,0.247,646071.8,646071.8,14822,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544619,241224.00
03/09/2016 12:30,2,1.191,ACTIVE,214.19,350.47,60.023,1457544603,"201051344000868","219011344069620",31.45,5.50,0,336.04,371.51,38.0,34.7,0.296,325578.3,325578.3,21045,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544620,241225.00
03/09/2016 12:30,2,1.188,ACTIVE,214.19,351.97,59.986,1457544603,"201051344000988","219011344069620",30.97,6.00,0,335.14,371.21,37.3,34.1,0.292,323783.3,323783.3,21321,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544622,241226.00
03/09/2016 12:30,2,1.176,ACTIVE,213.29,349.26,59.928,1457544603,"201051344001025","219011344069620",31.61,4.50,0,334.54,372.11,37.6,34.4,0.287,336861.5,336861.5,25837,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544623,241227.00
03/09/2016 12:30,2,1.191,ACTIVE,214.41,349.86,59.996,1457544603,"201051344000458","219011344069620",31.19,7.30,0,338.44,369.40,37.7,34.4,0.301,334147.7,334147.7,21228,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544624,241228.00
03/09/2016 12:30,2,1.180,ACTIVE,214.64,351.67,60.012,1457544603,"201051344000853","219011344069620",31.51,6.30,0,337.24,371.21,37.7,34.4,0.292,331776.6,331776.6,20851,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544624,241229.00
03/09/2016 12:30,2,1.160,ACTIVE,213.74,349.86,59.928,1457544603,"201051344000685","219011344069620",31.61,4.50,0,336.34,370.60,37.2,34.0,0.296,339092.5,339092.5,25653,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544625,241230.00
03/09/2016 12:30,2,1.143,ACTIVE,213.74,350.17,59.996,1457544603,"201051344000917","219011344069620",31.57,6.30,0,334.84,370.60,36.5,33.3,0.287,336365.4,336365.4,25651,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544626,241231.00
03/09/2016 12:30,2,1.125,ACTIVE,213.74,353.47,59.944,1457544603,"201051344001145","219011344069620",32.07,4.50,0,335.74,370.60,36.6,33.4,0.283,341468.7,341468.7,25511,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544627,241232.00
03/09/2016 12:30,2,1.154,ACTIVE,213.51,353.47,60.012,1457544603,"201051344000651","219011344069620",32.08,4.50,0,336.04,371.51,37.5,34.3,0.287,333294.4,333294.4,25880,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544628,241233.00
03/09/2016 12:30,2,1.070,ACTIVE,212.16,346.56,59.954,1457544603,"274151322000088","219011344069620",30.45,6.70,0,334.54,357.98,33.1,30.0,0.217,589319.5,589319.5,14518,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544629,241234.00
03/09/2016 12:30,2,0.734,ACTIVE,213.29,448.45,59.981,1457544603,"274151322000068","219011344069620",42.12,9.30,0,333.93,465.28,31.1,28.0,0.194,492035.6,492035.6,15543,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544630,241235.00
03/09/2016 12:30,2,1.154,ACTIVE,213.29,349.26,59.991,1457544603,"201051344001135","219011344069620",31.61,5.00,0,334.54,371.51,37.0,33.8,0.283,329876.3,329876.3,25847,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544631,241236.00
03/09/2016 12:30,2,1.180,ACTIVE,213.74,354.97,59.944,1457544603,"201051344000594","219011344069620",32.10,5.50,0,335.44,374.21,38.4,35.1,0.292,336383.3,336383.3,21259,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544632,241237.00
03/09/2016 12:30,2,1.160,ACTIVE,213.51,348.06,59.996,1457544603,"201051344001203","219011344069620",31.47,5.00,0,334.84,371.81,37.0,33.8,0.287,336114.8,336114.8,25830,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544633,241238.00
03/09/2016 12:30,2,1.092,ACTIVE,212.16,350.17,59.917,1457544603,"274151322000054","219011344069620",30.87,7.00,0,334.54,358.28,34.2,31.1,0.225,602126.9,602126.9,14547,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544634,241239.00
03/09/2016 12:30,2,1.176,ACTIVE,214.41,350.17,59.959,1457544603,"201051344000867","219011344069620",31.67,6.70,0,335.44,370.90,37.7,34.5,0.287,324806.8,324806.8,21288,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544635,241240.00
03/09/2016 12:30,2,1.197,ACTIVE,213.51,348.96,60.012,1457544603,"201051344001093","219011344069620",31.31,5.50,0,335.14,370.90,38.0,34.8,0.270,334881.3,334881.3,25708,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544636,241241.00
03/09/2016 12:30,2,1.123,ACTIVE,214.19,350.77,59.991,1457544603,"201051344000900","219011344069620",31.43,6.00,0,334.84,369.10,35.8,32.6,0.287,339926.1,339926.1,20696,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544637,241242.00
03/09/2016 12:30,2,1.189,ACTIVE,214.41,350.17,59.944,1457544603,"201051344000648","219011344069620",31.57,5.00,0,336.64,371.21,38.0,34.8,0.292,333308.8,333308.8,20967,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544638,241243.00
03/09/2016 12:30,2,1.182,ACTIVE,214.41,350.77,60.023,1457544603,"201051344000569","219011344069620",31.63,6.00,0,336.04,370.90,37.9,34.6,0.292,341327.7,341327.7,20639,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544639,241244.00
03/09/2016 12:30,2,1.148,ACTIVE,214.41,350.17,59.975,1457544603,"201051344000983","219011344069620",31.65,6.30,0,335.44,370.30,36.9,33.6,0.296,333782.2,333782.2,21085,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544640,241245.00
03/09/2016 12:30,2,1.170,ACTIVE,214.64,351.07,59.970,1457544603,"201051344001158","219011344069620",31.33,5.00,0,335.44,370.30,37.2,33.9,0.296,329586.7,329586.7,21301,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544641,241246.00
03/09/2016 12:30,2,1.178,ACTIVE,214.87,351.67,59.954,1457544603,"201051344000576","219011344069620",31.57,6.00,0,336.64,371.51,37.7,34.4,0.287,334369.7,334369.7,20757,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544642,241247.00
03/09/2016 12:30,2,1.098,ACTIVE,212.61,346.26,59.970,1457544603,"274151322000087","219011344069620",30.63,9.00,0,332.43,357.98,34.0,30.9,0.217,577149.8,577149.8,14599,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544643,241248.00
03/09/2016 12:30,2,1.117,ACTIVE,212.61,351.97,60.012,1457544603,"274151322000095","219011344069620",31.47,6.70,0,335.14,364.89,35.6,32.5,0.239,639297.2,639297.2,14706,0,0,0,L,1151911521,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457544644,241249.00
03/09/2016 12:45,2,1.814,ACTIVE,214.87,358.28,59.986,1457545503,"201051344000645","219011344069620",31.57,7.00,0,336.94,384.13,58.0,54.1,0.460,334209.3,334209.3,20910,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545504,241250.00
03/09/2016 12:45,2,1.730,ACTIVE,212.61,351.37,59.954,1457545503,"274151322000085","219011344069620",30.85,7.70,0,333.03,366.40,54.0,50.2,0.362,604963.1,604963.1,14564,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545505,241251.00
03/09/2016 12:45,2,1.801,ACTIVE,214.87,359.78,59.991,1457545503,"201051344000633","219011344069620",31.99,6.00,0,336.64,387.14,58.4,54.4,0.460,325805.9,325805.9,21322,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545506,241252.00
03/09/2016 12:45,2,1.781,ACTIVE,215.09,358.88,59.986,1457545503,"201051344000469","219011344069620",32.03,5.50,0,335.44,385.03,57.9,53.9,0.468,326600.4,326600.4,21309,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545507,241253.00
03/09/2016 12:45,2,1.750,ACTIVE,213.29,361.59,59.970,1457545503,"201051344000646","219011344069620",32.32,4.50,0,333.33,382.93,57.2,53.3,0.473,331599.8,331599.8,25845,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545508,241254.00
03/09/2016 12:45,2,1.754,ACTIVE,211.70,356.48,59.975,1457545503,"274151322000052","219011344069620",31.37,7.00,0,332.13,368.80,55.7,51.9,0.389,613026.3,613026.3,14781,0,0,0,L,1151911521,0,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545509,241255.00
03/09/2016 12:45,2,1.785,ACTIVE,213.29,359.48,59.986,1457545503,"201051344000585","219011344069620",32.10,5.50,0,335.44,383.83,58.1,54.1,0.473,336853.8,336853.8,25851,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545510,241256.00
03/09/2016 12:45,2,1.758,ACTIVE,213.06,357.38,59.944,1457545503,"201051344001230","219011344069620",31.95,5.50,0,333.93,383.23,56.9,53.0,0.455,335405.4,335405.4,25634,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545510,241257.00
03/09/2016 12:45,2,1.777,ACTIVE,213.96,357.68,59.996,1457545503,"201051344000582","219011344069620",31.85,5.50,0,334.84,382.63,57.4,53.4,0.446,329036.4,329036.4,25826,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545511,241258.00
03/09/2016 12:45,2,1.803,ACTIVE,213.06,357.68,59.928,1457545503,"201051344000955","219011344069620",31.97,5.50,0,335.14,384.73,58.4,54.4,0.477,339890.4,339890.4,25762,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545512,241259.00
03/09/2016 12:45,2,1.148,ACTIVE,212.38,449.35,59.959,1457545503,"274151322000094","219011344069620",42.22,9.70,0,332.73,470.99,48.8,45.2,0.336,491955.3,491955.3,15369,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545513,241260.00
03/09/2016 12:45,2,1.832,ACTIVE,214.87,357.98,59.975,1457545503,"201051344000579","219011344069620",31.83,6.00,0,337.54,386.23,59.1,55.1,0.486,340725.5,340725.5,1347,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545514,241261.00
03/09/2016 12:45,2,1.818,ACTIVE,213.06,358.28,59.933,1457545503,"201051344000890","219011344069620",31.97,6.00,0,335.14,384.43,58.9,54.9,0.460,337210.0,337210.0,25782,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545515,241262.00
03/09/2016 12:45,2,1.785,ACTIVE,213.51,363.09,60.012,1457545503,"201051344000438","219011344069620",32.44,5.00,0,334.54,385.93,58.7,54.7,0.473,339390.8,339390.8,25778,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545516,241263.00
03/09/2016 12:45,2,1.816,ACTIVE,213.51,357.38,59.975,1457545503,"201051344000417","219011344069620",31.85,5.50,0,334.24,383.23,58.6,54.7,0.473,333122.2,333122.2,25933,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545517,241264.00
03/09/2016 12:45,2,1.732,ACTIVE,212.16,353.47,59.965,1457545503,"274151322000083","219011344069620",31.57,7.70,0,332.43,368.50,55.4,51.5,0.376,607124.8,607124.8,14818,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545518,241265.00
03/09/2016 12:45,2,1.793,ACTIVE,213.06,357.98,59.965,1457545503,"274151322000076","219011344069620",31.91,7.00,0,334.24,376.92,58.0,54.0,0.407,646081.4,646081.4,14823,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545519,241266.00
03/09/2016 12:45,2,1.834,ACTIVE,214.41,356.78,59.954,1457545503,"201051344000868","219011344069620",31.61,6.00,0,336.04,382.33,58.7,54.7,0.473,325588.2,325588.2,21046,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545519,241267.00
03/09/2016 12:45,2,1.773,ACTIVE,212.38,349.86,59.996,1457545503,"274151322000095","219011344069620",31.89,7.30,0,332.13,374.21,57.1,53.2,0.380,639306.5,639306.5,14707,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545520,241268.00
03/09/2016 12:45,2,1.805,ACTIVE,214.64,358.58,59.928,1457545503,"201051344000988","219011344069620",31.83,6.30,0,336.94,384.73,58.2,54.2,0.482,323793.1,323793.1,21322,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545521,241269.00
03/09/2016 12:45,2,1.785,ACTIVE,213.29,359.48,59.922,1457545503,"201051344001025","219011344069620",32.18,5.50,0,335.44,383.83,58.2,54.2,0.468,336871.4,336871.4,25838,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545522,241270.00
03/09/2016 12:45,2,1.811,ACTIVE,214.64,357.38,59.944,1457545503,"201051344000458","219011344069620",31.75,7.30,0,335.74,383.53,58.2,54.3,0.482,334157.5,334157.5,21229,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545523,241271.00
03/09/2016 12:45,2,1.807,ACTIVE,215.09,357.68,59.959,1457545503,"201051344000853","219011344069620",31.83,6.70,0,337.24,383.53,58.2,54.3,0.473,331786.4,331786.4,20852,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545524,241272.00
03/09/2016 12:45,2,1.785,ACTIVE,213.51,359.48,60.023,1457545503,"201051344000685","219011344069620",32.05,5.50,0,335.14,383.83,57.9,54.0,0.495,339102.3,339102.3,25654,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545525,241273.00
03/09/2016 12:45,2,1.770,ACTIVE,213.74,356.78,60.023,1457545503,"201051344000917","219011344069620",31.79,6.30,0,335.44,383.53,57.0,53.1,0.464,336375.0,336375.0,25652,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545526,241274.00
03/09/2016 12:45,2,1.775,ACTIVE,213.29,357.98,60.018,1457545503,"201051344001145","219011344069620",31.99,5.00,0,335.74,385.03,57.5,53.6,0.468,341478.4,341478.4,25512,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545527,241275.00
03/09/2016 12:45,2,1.795,ACTIVE,213.74,360.08,59.996,1457545503,"201051344000651","219011344069620",32.18,5.00,0,336.64,383.23,58.5,54.5,0.468,333304.3,333304.3,25881,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545528,241276.00
03/09/2016 12:45,2,1.691,ACTIVE,212.16,349.56,59.896,1457545503,"274151322000088","219011344069620",31.03,7.30,0,327.92,366.40,53.1,49.3,0.358,589328.3,589328.3,14519,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545529,241277.00
03/09/2016 12:45,2,1.117,ACTIVE,213.06,459.27,59.949,1457545503,"274151322000068","219011344069620",43.14,10.00,0,333.03,473.10,48.1,44.5,0.327,492043.9,492043.9,15544,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545530,241278.00
03/09/2016 12:45,2,1.773,ACTIVE,213.29,359.78,59.965,1457545503,"201051344001135","219011344069620",32.12,5.50,0,335.44,385.03,57.8,53.8,0.468,329886.0,329886.0,25848,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545530,241279.00
