ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 12:45,2,1.836,ACTIVE,213.96,361.29,59.901,1457545503,"201051344000594","219011344069620",32.12,6.00,0,335.14,386.53,59.8,55.8,0.473,336393.4,336393.4,21260,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545531,241280.00
03/09/2016 12:45,2,1.791,ACTIVE,213.51,356.48,59.922,1457545503,"201051344001203","219011344069620",31.83,6.00,0,335.44,385.03,57.8,53.8,0.473,336124.6,336124.6,25831,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545532,241281.00
03/09/2016 12:45,2,1.736,ACTIVE,212.38,347.16,59.959,1457545503,"274151322000054","219011344069620",30.89,8.00,0,331.53,367.30,54.3,50.5,0.376,602136.0,602136.0,14548,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545533,241282.00
03/09/2016 12:45,2,1.822,ACTIVE,214.64,355.88,59.975,1457545503,"201051344000867","219011344069620",31.65,7.00,0,336.64,381.42,58.5,54.5,0.468,324816.8,324816.8,21289,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545534,241283.00
03/09/2016 12:45,2,1.797,ACTIVE,213.29,359.78,59.970,1457545503,"201051344001093","219011344069620",32.12,6.30,0,334.24,384.73,58.5,54.6,0.460,334891.4,334891.4,25709,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545535,241284.00
03/09/2016 12:45,2,1.764,ACTIVE,214.64,357.68,59.965,1457545503,"201051344000900","219011344069620",31.73,6.70,0,336.64,385.33,56.7,52.8,0.477,339935.6,339935.6,20697,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545537,241285.00
03/09/2016 12:45,2,1.824,ACTIVE,214.87,357.08,59.959,1457545503,"201051344000648","219011344069620",31.73,5.50,0,336.64,385.93,58.7,54.7,0.455,333318.8,333318.8,20968,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545537,241286.00
03/09/2016 12:45,2,1.820,ACTIVE,214.87,357.08,59.965,1457545503,"201051344000569","219011344069620",31.83,6.70,0,335.74,383.83,58.7,54.7,0.468,341337.7,341337.7,20640,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545538,241287.00
03/09/2016 12:45,2,1.775,ACTIVE,214.87,357.38,59.938,1457545503,"201051344000983","219011344069620",31.89,7.00,0,336.34,384.13,57.4,53.4,0.486,333792.0,333792.0,21086,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545539,241288.00
03/09/2016 12:45,2,1.805,ACTIVE,215.09,358.58,59.944,1457545503,"201051344001158","219011344069620",31.71,5.50,0,337.24,385.63,58.0,54.1,0.477,329596.5,329596.5,21302,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545540,241289.00
03/09/2016 12:45,2,1.826,ACTIVE,215.09,359.78,60.002,1457545503,"201051344000576","219011344069620",31.61,6.70,0,337.54,385.03,58.5,54.5,0.473,334379.7,334379.7,20758,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545541,241290.00
03/09/2016 12:45,2,1.725,ACTIVE,212.61,352.57,60.023,1457545503,"274151322000087","219011344069620",31.01,10.00,0,330.03,366.40,54.1,50.3,0.349,577159.0,577159.0,14600,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457545542,241291.00
03/09/2016 13:00,2,1.510,ACTIVE,214.87,353.17,59.975,1457546404,"201051344000645","219011344069620",31.09,8.00,0,338.14,384.73,47.6,44.1,0.380,334222.0,334222.0,20911,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546405,241292.00
03/09/2016 13:00,2,1.402,ACTIVE,212.38,348.66,59.933,1457546404,"274151322000085","219011344069620",30.65,8.50,0,335.14,367.00,43.6,40.2,0.287,604974.9,604974.9,14565,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546406,241293.00
03/09/2016 13:00,2,1.502,ACTIVE,214.87,355.88,60.012,1457546404,"201051344000633","219011344069620",31.45,6.70,0,337.54,387.14,47.8,44.2,0.389,325818.7,325818.7,21323,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546407,241294.00
03/09/2016 13:00,2,1.488,ACTIVE,214.64,353.47,60.012,1457546404,"201051344000469","219011344069620",31.51,6.30,0,338.44,384.43,47.5,43.9,0.389,326613.1,326613.1,21310,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546408,241295.00
03/09/2016 13:00,2,1.453,ACTIVE,213.29,352.87,59.986,1457546404,"201051344000646","219011344069620",31.63,5.00,0,336.64,385.33,46.5,43.0,0.376,331612.3,331612.3,25846,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546409,241296.00
03/09/2016 13:00,2,1.439,ACTIVE,212.16,344.15,60.007,1457546404,"274151322000052","219011344069620",30.75,8.00,0,334.24,370.30,44.9,41.4,0.309,613038.4,613038.4,14782,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546410,241297.00
03/09/2016 13:00,2,1.480,ACTIVE,213.74,352.57,60.023,1457546404,"201051344000585","219011344069620",31.33,6.30,0,337.54,385.33,47.0,43.5,0.380,336866.4,336866.4,25852,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546411,241298.00
03/09/2016 13:00,2,1.441,ACTIVE,213.51,351.97,59.954,1457546404,"201051344001230","219011344069620",31.59,6.00,0,336.94,384.13,46.2,42.7,0.362,335417.8,335417.8,25635,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546411,241299.00
03/09/2016 13:00,2,1.463,ACTIVE,214.19,352.87,59.996,1457546404,"201051344000582","219011344069620",31.37,6.30,0,336.34,383.83,46.5,42.9,0.362,329048.8,329048.8,25827,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546412,241300.00
03/09/2016 13:00,2,1.457,ACTIVE,213.29,355.58,60.018,1457546404,"201051344000955","219011344069620",32.01,6.30,0,337.24,385.63,47.3,43.7,0.380,339903.1,339903.1,25763,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546413,241301.00
03/09/2016 13:00,2,0.932,ACTIVE,212.16,437.03,60.007,1457546404,"274151322000094","219011344069620",41.31,10.30,0,335.14,475.20,39.3,36.0,0.265,491965.8,491965.8,15370,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546414,241302.00
03/09/2016 13:00,2,1.500,ACTIVE,214.64,353.47,59.996,1457546404,"201051344000579","219011344069620",31.49,7.00,0,338.14,387.14,47.9,44.3,0.389,340738.4,340738.4,1348,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546415,241303.00
03/09/2016 13:00,2,1.484,ACTIVE,213.29,352.57,60.023,1457546404,"201051344000890","219011344069620",31.65,6.70,0,337.24,385.03,47.6,44.0,0.362,337222.8,337222.8,25783,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546416,241304.00
03/09/2016 13:00,2,1.479,ACTIVE,213.74,351.67,60.018,1457546404,"201051344000438","219011344069620",31.51,6.00,0,337.54,387.44,47.2,43.6,0.376,339403.6,339403.6,25779,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546417,241305.00
03/09/2016 13:00,2,1.492,ACTIVE,213.74,351.37,60.028,1457546404,"201051344000417","219011344069620",31.27,6.30,0,336.94,382.93,47.3,43.7,0.371,333134.9,333134.9,25934,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546418,241306.00
03/09/2016 13:00,2,1.412,ACTIVE,212.38,354.37,60.018,1457546404,"274151322000083","219011344069620",30.77,8.50,0,334.54,369.70,44.0,40.6,0.296,607136.7,607136.7,14819,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546419,241307.00
03/09/2016 13:00,2,1.428,ACTIVE,212.83,352.57,60.012,1457546404,"274151322000076","219011344069620",31.91,8.50,0,338.44,376.92,46.1,42.6,0.318,646094.0,646094.0,14824,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546420,241308.00
03/09/2016 13:00,2,1.492,ACTIVE,214.19,352.57,60.002,1457546404,"201051344000868","219011344069620",31.17,6.30,0,337.54,383.23,47.1,43.6,0.376,325601.0,325601.0,21047,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546421,241309.00
03/09/2016 13:00,2,1.420,ACTIVE,212.16,344.45,59.954,1457546404,"274151322000095","219011344069620",31.49,8.00,0,335.44,376.31,45.2,41.8,0.292,639318.8,639318.8,14708,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546422,241310.00
03/09/2016 13:00,2,1.467,ACTIVE,214.64,354.37,59.981,1457546404,"201051344000988","219011344069620",31.31,7.30,0,336.64,385.03,46.6,43.0,0.371,323805.7,323805.7,21323,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546423,241311.00
03/09/2016 13:00,2,1.467,ACTIVE,213.51,351.37,59.949,1457546404,"201051344001025","219011344069620",31.29,6.00,0,337.24,385.03,46.5,42.9,0.367,336884.0,336884.0,25839,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546424,241312.00
03/09/2016 13:00,2,1.465,ACTIVE,214.41,352.57,60.034,1457546404,"201051344000458","219011344069620",31.41,8.50,0,336.94,387.14,46.6,43.1,0.380,334170.1,334170.1,21230,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546425,241313.00
03/09/2016 13:00,2,1.457,ACTIVE,215.32,356.48,59.986,1457546404,"201051344000853","219011344069620",31.55,7.70,0,337.54,383.53,46.6,43.0,0.371,331799.1,331799.1,20853,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546426,241314.00
03/09/2016 13:00,2,1.443,ACTIVE,213.96,352.27,60.018,1457546404,"201051344000685","219011344069620",31.51,6.00,0,337.84,384.43,46.0,42.5,0.384,339114.8,339114.8,25655,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546427,241315.00
03/09/2016 13:00,2,1.414,ACTIVE,213.96,352.57,60.018,1457546404,"201051344000917","219011344069620",31.67,7.30,0,336.94,383.53,45.4,41.9,0.362,336387.4,336387.4,25653,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546428,241316.00
03/09/2016 13:00,2,1.416,ACTIVE,213.96,354.07,59.996,1457546404,"201051344001145","219011344069620",31.77,6.00,0,337.84,385.33,45.6,42.1,0.362,341490.8,341490.8,25513,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546429,241317.00
03/09/2016 13:00,2,1.451,ACTIVE,213.96,351.97,60.018,1457546404,"201051344000651","219011344069620",31.59,6.00,0,337.84,382.93,46.4,42.9,0.354,333316.9,333316.9,25882,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546430,241318.00
03/09/2016 13:00,2,1.338,ACTIVE,211.93,346.56,60.012,1457546404,"274151322000088","219011344069620",30.47,9.00,0,333.93,367.30,41.3,37.9,0.265,589339.6,589339.6,14520,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546430,241319.00
03/09/2016 13:00,2,0.914,ACTIVE,213.06,449.35,59.981,1457546404,"274151322000068","219011344069620",41.85,11.30,0,336.64,476.10,39.0,35.7,0.252,492054.4,492054.4,15545,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546431,241320.00
03/09/2016 13:00,2,1.439,ACTIVE,213.51,351.37,59.965,1457546404,"201051344001135","219011344069620",31.29,6.30,0,337.24,384.73,45.6,42.1,0.367,329898.5,329898.5,25849,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546432,241321.00
03/09/2016 13:00,2,1.465,ACTIVE,213.74,354.67,60.012,1457546404,"201051344000594","219011344069620",31.89,6.70,0,337.84,385.63,47.3,43.8,0.376,336406.3,336406.3,21261,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546433,241322.00
03/09/2016 13:00,2,1.428,ACTIVE,213.96,351.97,60.018,1457546404,"201051344001203","219011344069620",31.53,6.70,0,337.54,385.33,45.6,42.1,0.371,336137.0,336137.0,25832,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546434,241323.00
03/09/2016 13:00,2,1.348,ACTIVE,212.38,347.76,59.970,1457546404,"274151322000054","219011344069620",30.99,9.30,0,334.24,367.60,42.3,38.9,0.287,602147.6,602147.6,14549,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546435,241324.00
03/09/2016 13:00,2,1.438,ACTIVE,214.64,352.57,60.023,1457546404,"201051344000867","219011344069620",31.69,7.70,0,337.84,383.83,46.1,42.6,0.362,324829.4,324829.4,21290,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546436,241325.00
03/09/2016 13:00,2,1.445,ACTIVE,213.74,352.57,60.012,1457546404,"201051344001093","219011344069620",31.71,7.00,0,337.54,384.13,46.5,42.9,0.354,334904.0,334904.0,25710,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546437,241326.00
03/09/2016 13:00,2,1.414,ACTIVE,214.64,354.07,59.959,1457546404,"201051344000900","219011344069620",31.07,7.30,0,336.94,384.73,44.5,41.1,0.358,339947.8,339947.8,20698,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546438,241327.00
03/09/2016 13:00,2,1.455,ACTIVE,214.64,353.77,59.991,1457546404,"201051344000648","219011344069620",31.43,6.30,0,336.94,385.63,46.3,42.8,0.367,333331.5,333331.5,20969,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546439,241328.00
03/09/2016 13:00,2,1.465,ACTIVE,214.64,353.47,59.996,1457546404,"201051344000569","219011344069620",31.17,7.70,0,339.04,385.63,46.2,42.7,0.362,341350.4,341350.4,20641,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546440,241329.00
03/09/2016 13:00,2,1.414,ACTIVE,214.64,352.87,60.055,1457546404,"201051344000983","219011344069620",31.57,7.70,0,337.54,384.43,45.3,41.8,0.371,333804.3,333804.3,21087,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546441,241330.00
03/09/2016 13:00,2,1.420,ACTIVE,214.64,352.57,60.012,1457546404,"201051344001158","219011344069620",31.55,6.70,0,337.24,386.23,45.4,41.9,0.371,329609.0,329609.0,21303,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546442,241331.00
03/09/2016 13:00,2,1.430,ACTIVE,215.09,354.07,59.981,1457546404,"201051344000576","219011344069620",31.63,7.30,0,336.94,385.33,45.8,42.3,0.367,334392.2,334392.2,20759,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546443,241332.00
03/09/2016 13:00,2,1.350,ACTIVE,212.61,350.47,59.949,1457546404,"274151322000087","219011344069620",30.43,11.00,0,334.84,366.10,41.6,38.3,0.274,577170.5,577170.5,14601,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457546444,241333.00
03/09/2016 13:15,2,1.357,ACTIVE,214.64,352.57,59.975,1457547303,"201051344000645","219011344069620",31.31,8.50,0,337.54,376.31,43.1,39.7,0.336,334231.7,334231.7,20912,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547304,241334.00
03/09/2016 13:15,2,1.260,ACTIVE,212.16,346.86,59.938,1457547303,"274151322000085","219011344069620",30.28,9.00,0,335.44,360.99,38.6,35.3,0.252,604983.6,604983.6,14566,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547305,241335.00
03/09/2016 13:15,2,1.357,ACTIVE,214.64,354.67,59.922,1457547303,"201051344000633","219011344069620",31.53,7.30,0,337.24,377.52,43.4,39.9,0.345,325828.5,325828.5,21324,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547306,241336.00
03/09/2016 13:15,2,1.369,ACTIVE,214.64,353.17,59.933,1457547303,"201051344000469","219011344069620",31.27,7.00,0,336.34,375.11,43.4,39.9,0.349,326622.9,326622.9,21311,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547307,241337.00
03/09/2016 13:15,2,1.330,ACTIVE,213.29,350.77,59.880,1457547303,"201051344000646","219011344069620",31.31,5.50,0,335.44,376.01,42.2,38.8,0.340,331621.8,331621.8,25847,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547308,241338.00
03/09/2016 13:15,2,1.277,ACTIVE,212.16,343.55,59.944,1457547303,"274151322000052","219011344069620",31.15,8.50,0,334.54,361.29,40.3,36.9,0.270,613047.6,613047.6,14783,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547309,241339.00
03/09/2016 13:15,2,1.354,ACTIVE,213.74,351.67,60.012,1457547303,"201051344000585","219011344069620",31.37,6.70,0,335.44,373.01,43.0,39.6,0.345,336876.1,336876.1,25853,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547310,241340.00
03/09/2016 13:15,2,1.307,ACTIVE,213.29,351.07,59.901,1457547303,"201051344001230","219011344069620",31.61,6.70,0,334.54,373.91,41.9,38.5,0.331,335427.3,335427.3,25636,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547311,241341.00
03/09/2016 13:15,2,1.330,ACTIVE,214.19,352.27,59.880,1457547303,"201051344000582","219011344069620",31.47,6.70,0,335.14,372.11,42.4,39.0,0.323,329058.4,329058.4,25828,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547312,241342.00
03/09/2016 13:15,2,1.348,ACTIVE,213.06,352.57,59.986,1457547303,"201051344000955","219011344069620",31.73,6.70,0,333.33,376.01,43.4,39.9,0.340,339912.8,339912.8,25764,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547313,241343.00
03/09/2016 13:15,2,0.824,ACTIVE,212.38,439.13,59.970,1457547303,"274151322000094","219011344069620",41.65,10.70,0,333.93,467.69,34.5,31.4,0.230,491973.6,491973.6,15371,0,0,0,L,1151911521,0,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547314,241344.00
03/09/2016 13:15,2,1.381,ACTIVE,214.41,353.17,59.959,1457547303,"201051344000579","219011344069620",31.51,7.30,0,337.54,376.01,44.1,40.6,0.349,340748.3,340748.3,1349,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547315,241345.00
03/09/2016 13:15,2,1.371,ACTIVE,213.06,351.07,59.991,1457547303,"201051344000890","219011344069620",31.61,7.00,0,334.54,375.41,43.9,40.4,0.336,337232.6,337232.6,25784,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547316,241346.00
03/09/2016 13:15,2,1.348,ACTIVE,213.74,354.67,59.864,1457547303,"201051344000438","219011344069620",31.93,6.30,0,335.14,376.31,43.6,40.1,0.340,339413.4,339413.4,25780,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547317,241347.00
03/09/2016 13:15,2,1.377,ACTIVE,213.51,350.47,59.928,1457547303,"201051344000417","219011344069620",31.39,6.70,0,334.84,372.11,43.8,40.4,0.345,333144.8,333144.8,25935,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547317,241348.00
03/09/2016 13:15,2,1.287,ACTIVE,212.61,348.06,59.991,1457547303,"274151322000083","219011344069620",30.91,9.00,0,335.14,361.29,40.3,37.0,0.265,607145.7,607145.7,14820,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547318,241349.00
03/09/2016 13:15,2,1.342,ACTIVE,212.83,347.76,59.954,1457547303,"274151322000076","219011344069620",31.57,8.50,0,336.04,367.00,43.0,39.6,0.301,646103.5,646103.5,14825,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547319,241350.00
03/09/2016 13:15,2,1.395,ACTIVE,213.96,353.17,59.986,1457547303,"201051344000868","219011344069620",31.17,7.00,0,336.64,373.61,44.0,40.6,0.349,325610.8,325610.8,21048,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547320,241351.00
03/09/2016 13:15,2,1.328,ACTIVE,212.38,351.37,59.959,1457547303,"274151322000095","219011344069620",31.39,8.50,0,334.84,366.40,42.3,38.9,0.278,639328.2,639328.2,14709,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547321,241352.00
03/09/2016 13:15,2,1.381,ACTIVE,214.19,354.07,59.928,1457547303,"201051344000988","219011344069620",31.27,8.00,0,335.74,376.31,43.7,40.3,0.358,323815.4,323815.4,21324,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547322,241353.00
03/09/2016 13:15,2,1.371,ACTIVE,213.29,350.17,59.891,1457547303,"201051344001025","219011344069620",31.43,6.70,0,334.84,373.01,43.7,40.2,0.331,336893.7,336893.7,25840,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547323,241354.00
03/09/2016 13:15,2,1.389,ACTIVE,214.19,353.77,59.970,1457547303,"201051344000458","219011344069620",31.29,9.30,0,337.54,373.91,44.1,40.6,0.358,334179.9,334179.9,21231,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547324,241355.00
03/09/2016 13:15,2,1.391,ACTIVE,214.64,353.17,59.959,1457547303,"201051344000853","219011344069620",31.29,8.00,0,337.24,376.01,44.1,40.7,0.331,331808.8,331808.8,20854,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547325,241356.00
03/09/2016 13:15,2,1.334,ACTIVE,213.51,354.37,59.959,1457547303,"201051344000685","219011344069620",31.93,6.30,0,335.74,372.41,43.1,39.7,0.358,339124.4,339124.4,25656,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547326,241357.00
03/09/2016 13:15,2,1.338,ACTIVE,213.51,351.67,59.933,1457547303,"201051344000917","219011344069620",31.53,7.70,0,334.84,373.01,42.7,39.3,0.340,336396.8,336396.8,25654,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547326,241358.00
03/09/2016 13:15,2,1.334,ACTIVE,213.51,352.57,59.959,1457547303,"201051344001145","219011344069620",31.83,6.30,0,336.94,373.61,43.0,39.6,0.340,341500.3,341500.3,25514,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547327,241359.00
03/09/2016 13:15,2,1.383,ACTIVE,213.74,351.07,60.007,1457547303,"201051344000651","219011344069620",31.31,6.70,0,336.04,373.01,43.9,40.4,0.345,333326.6,333326.6,25883,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547328,241360.00
03/09/2016 13:15,2,1.262,ACTIVE,211.93,351.37,59.944,1457547303,"274151322000088","219011344069620",30.16,9.00,0,333.93,359.78,38.5,35.2,0.252,589348.1,589348.1,14521,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547329,241361.00
03/09/2016 13:15,2,0.869,ACTIVE,213.29,436.43,59.959,1457547303,"274151322000068","219011344069620",40.97,11.70,0,334.24,460.78,36.0,32.8,0.230,492062.3,492062.3,15546,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547330,241362.00
03/09/2016 13:15,2,1.367,ACTIVE,213.29,349.26,59.986,1457547303,"201051344001135","219011344069620",31.29,6.70,0,334.54,372.41,43.4,39.9,0.345,329908.1,329908.1,25850,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547331,241363.00
03/09/2016 13:15,2,1.391,ACTIVE,213.51,355.58,59.970,1457547303,"201051344000594","219011344069620",31.93,7.00,0,336.64,375.71,45.0,41.5,0.354,336416.3,336416.3,21262,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547332,241364.00
03/09/2016 13:15,2,1.375,ACTIVE,213.74,351.37,59.991,1457547303,"201051344001203","219011344069620",31.43,7.00,0,335.74,373.31,43.8,40.4,0.349,336146.6,336146.6,25833,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547333,241365.00
03/09/2016 13:15,2,1.273,ACTIVE,212.16,351.67,59.981,1457547303,"274151322000054","219011344069620",30.81,9.30,0,334.24,360.99,39.8,36.5,0.265,602156.3,602156.3,14550,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547334,241366.00
03/09/2016 13:15,2,1.398,ACTIVE,214.41,352.57,59.928,1457547303,"201051344000867","219011344069620",31.31,8.50,0,336.94,374.21,44.4,40.9,0.354,324839.2,324839.2,21291,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547335,241367.00
03/09/2016 13:15,2,1.396,ACTIVE,213.51,351.97,60.002,1457547303,"201051344001093","219011344069620",31.49,7.30,0,334.84,373.01,44.5,41.1,0.336,334913.8,334913.8,25711,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547336,241368.00
03/09/2016 13:15,2,1.371,ACTIVE,214.19,353.47,60.023,1457547303,"201051344000900","219011344069620",31.17,7.70,0,336.04,374.21,43.3,39.9,0.349,339957.2,339957.2,20699,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547337,241369.00
03/09/2016 13:15,2,1.408,ACTIVE,214.19,352.27,59.959,1457547303,"201051344000648","219011344069620",31.41,7.00,0,337.54,375.11,44.9,41.4,0.358,333341.3,333341.3,20970,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547338,241370.00
03/09/2016 13:15,2,1.396,ACTIVE,214.41,351.97,59.949,1457547303,"201051344000569","219011344069620",31.65,8.00,0,336.94,375.11,44.8,41.3,0.349,341360.2,341360.2,20642,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547339,241371.00
03/09/2016 13:15,2,1.387,ACTIVE,214.19,354.07,59.959,1457547303,"201051344000983","219011344069620",31.41,8.50,0,336.94,373.01,44.2,40.7,0.362,333813.9,333813.9,21088,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547340,241372.00
03/09/2016 13:15,2,1.395,ACTIVE,214.41,352.87,59.864,1457547303,"201051344001158","219011344069620",31.25,7.30,0,336.94,375.41,44.1,40.7,0.358,329618.6,329618.6,21304,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547341,241373.00
03/09/2016 13:15,2,1.416,ACTIVE,214.87,354.07,59.991,1457547303,"201051344000576","219011344069620",31.09,8.00,0,337.84,376.62,44.6,41.1,0.354,334401.9,334401.9,20760,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547342,241374.00
03/09/2016 13:15,2,1.291,ACTIVE,212.61,345.36,59.938,1457547303,"274151322000087","219011344069620",30.51,11.30,0,333.93,360.08,39.9,36.6,0.256,577179.2,577179.2,14602,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457547343,241375.00
03/09/2016 13:30,2,1.521,ACTIVE,214.64,354.07,59.975,1457548203,"201051344000645","219011344069620",30.81,9.30,0,337.84,381.12,47.5,44.0,0.376,334243.3,334243.3,20913,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548205,241376.00
03/09/2016 13:30,2,1.375,ACTIVE,212.61,350.77,59.965,1457548203,"274151322000085","219011344069620",30.73,10.00,0,334.54,363.99,42.8,39.4,0.287,604994.0,604994.0,14567,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548206,241377.00
03/09/2016 13:30,2,1.498,ACTIVE,214.87,354.97,59.975,1457548203,"201051344000633","219011344069620",31.47,8.00,0,336.04,381.42,47.7,44.1,0.389,325840.1,325840.1,21325,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548207,241378.00
03/09/2016 13:30,2,1.510,ACTIVE,214.64,353.47,59.944,1457548203,"201051344000469","219011344069620",31.07,7.70,0,336.34,381.73,47.5,43.9,0.389,326634.4,326634.4,21312,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548208,241379.00
03/09/2016 13:30,2,1.457,ACTIVE,213.06,351.67,59.991,1457548203,"201051344000646","219011344069620",31.37,6.70,0,334.84,377.52,46.2,42.7,0.376,331633.0,331633.0,25848,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548208,241380.00
03/09/2016 13:30,2,1.414,ACTIVE,212.16,354.07,59.949,1457548203,"274151322000052","219011344069620",30.97,9.30,0,333.93,364.29,44.3,40.8,0.305,613058.2,613058.2,14784,0,0,0,L,1151911521,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548209,241381.00
03/09/2016 13:30,2,1.506,ACTIVE,213.51,352.57,59.975,1457548203,"201051344000585","219011344069620",31.01,7.30,0,335.44,378.42,47.3,43.8,0.371,336887.5,336887.5,25854,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548210,241382.00
03/09/2016 13:30,2,1.453,ACTIVE,213.06,350.47,59.975,1457548203,"201051344001230","219011344069620",31.29,7.00,0,334.84,378.12,46.1,42.6,0.367,335438.5,335438.5,25637,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548211,241383.00
03/09/2016 13:30,2,1.471,ACTIVE,213.96,352.87,59.986,1457548203,"201051344000582","219011344069620",31.19,7.30,0,335.74,377.52,46.5,43.0,0.367,329069.7,329069.7,25829,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548212,241384.00
03/09/2016 13:30,2,1.494,ACTIVE,212.83,351.07,59.938,1457548203,"201051344000955","219011344069620",31.37,7.30,0,336.04,378.72,47.5,43.9,0.384,339924.3,339924.3,25765,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548213,241385.00
03/09/2016 13:30,2,0.916,ACTIVE,211.93,442.14,59.959,1457548203,"274151322000094","219011344069620",41.09,11.30,0,335.74,467.39,38.2,34.9,0.261,491982.8,491982.8,15372,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548214,241386.00
03/09/2016 13:30,2,1.516,ACTIVE,214.41,353.77,59.965,1457548203,"201051344000579","219011344069620",31.33,8.50,0,337.84,381.42,48.2,44.6,0.380,340760.0,340760.0,1350,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548215,241387.00
03/09/2016 13:30,2,1.506,ACTIVE,213.06,350.77,59.959,1457548203,"201051344000890","219011344069620",31.33,7.70,0,334.54,379.02,47.8,44.2,0.371,337244.3,337244.3,25785,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548216,241388.00
03/09/2016 13:30,2,1.473,ACTIVE,213.51,353.77,59.991,1457548203,"201051344000438","219011344069620",31.79,7.00,0,337.84,380.52,47.4,43.9,0.380,339424.9,339424.9,25781,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548217,241389.00
03/09/2016 13:30,2,1.496,ACTIVE,213.51,351.97,59.981,1457548203,"201051344000417","219011344069620",31.11,7.30,0,335.14,377.22,47.2,43.6,0.380,333156.3,333156.3,25936,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548218,241390.00
03/09/2016 13:30,2,1.396,ACTIVE,212.16,349.26,59.986,1457548203,"274151322000083","219011344069620",30.69,9.70,0,333.93,364.89,43.5,40.0,0.296,607156.3,607156.3,14821,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548219,241391.00
03/09/2016 13:30,2,1.475,ACTIVE,213.06,354.37,59.970,1457548203,"274151322000076","219011344069620",31.33,9.30,0,336.34,371.21,46.8,43.3,0.331,646115.0,646115.0,14826,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548220,241392.00
03/09/2016 13:30,2,1.500,ACTIVE,213.96,353.17,59.981,1457548203,"201051344000868","219011344069620",31.11,7.70,0,336.34,380.52,47.3,43.7,0.380,325622.4,325622.4,21049,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548221,241393.00
03/09/2016 13:30,2,1.459,ACTIVE,212.16,351.97,59.970,1457548203,"274151322000095","219011344069620",31.27,9.30,0,335.14,370.30,46.2,42.7,0.309,639339.5,639339.5,14710,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548222,241394.00
03/09/2016 13:30,2,1.502,ACTIVE,214.19,354.67,59.975,1457548203,"201051344000988","219011344069620",30.77,9.00,0,336.04,381.73,46.8,43.3,0.384,323826.9,323826.9,21325,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548223,241395.00
03/09/2016 13:30,2,1.496,ACTIVE,213.29,350.77,59.981,1457548203,"201051344001025","219011344069620",30.97,7.30,0,335.14,376.62,46.9,43.4,0.367,336905.2,336905.2,25841,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548224,241396.00
03/09/2016 13:30,2,1.498,ACTIVE,214.19,353.17,59.975,1457548203,"201051344000458","219011344069620",30.83,10.00,0,336.04,380.52,46.8,43.2,0.384,334191.4,334191.4,21232,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548225,241397.00
03/09/2016 13:30,2,1.469,ACTIVE,215.09,354.07,59.975,1457548203,"201051344000853","219011344069620",31.49,9.00,0,337.24,379.92,46.9,43.4,0.371,331820.4,331820.4,20855,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548225,241398.00
03/09/2016 13:30,2,1.469,ACTIVE,213.51,351.67,59.981,1457548203,"201051344000685","219011344069620",31.25,7.00,0,336.94,377.52,46.5,43.0,0.384,339135.8,339135.8,25657,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548226,241399.00
03/09/2016 13:30,2,1.438,ACTIVE,213.51,351.97,59.986,1457548203,"201051344000917","219011344069620",31.39,8.00,0,334.84,376.92,45.8,42.2,0.367,336408.0,336408.0,25655,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548227,241400.00
03/09/2016 13:30,2,1.436,ACTIVE,213.29,351.67,59.975,1457548203,"201051344001145","219011344069620",31.57,7.00,0,336.94,378.72,45.9,42.4,0.371,341511.6,341511.6,25515,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548228,241401.00
03/09/2016 13:30,2,1.484,ACTIVE,213.74,351.97,59.981,1457548203,"201051344000651","219011344069620",31.05,7.30,0,335.74,377.82,46.7,43.1,0.367,333338.1,333338.1,25884,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548229,241402.00
03/09/2016 13:30,2,1.340,ACTIVE,211.48,345.96,59.975,1457548203,"274151322000088","219011344069620",30.36,9.70,0,333.63,363.39,41.2,37.8,0.278,589358.2,589358.2,14522,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548230,241403.00
03/09/2016 13:30,2,0.916,ACTIVE,212.83,443.04,59.975,1457548203,"274151322000068","219011344069620",41.23,12.30,0,334.24,471.30,38.4,35.1,0.247,492071.7,492071.7,15547,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548231,241404.00
03/09/2016 13:30,2,1.453,ACTIVE,213.29,350.47,60.039,1457548203,"201051344001135","219011344069620",31.15,7.70,0,334.84,376.62,45.9,42.3,0.371,329919.3,329919.3,25851,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548232,241405.00
03/09/2016 13:30,2,1.486,ACTIVE,213.74,353.77,59.954,1457548203,"201051344000594","219011344069620",31.61,7.70,0,336.94,380.52,47.6,44.0,0.380,336428.0,336428.0,21263,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548233,241406.00
03/09/2016 13:30,2,1.459,ACTIVE,213.29,351.07,59.981,1457548203,"201051344001203","219011344069620",31.29,7.70,0,334.54,378.72,46.3,42.8,0.376,336158.1,336158.1,25834,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548234,241407.00
03/09/2016 13:30,2,1.355,ACTIVE,212.38,344.76,59.986,1457548203,"274151322000054","219011344069620",30.63,10.30,0,332.73,364.29,42.0,38.6,0.283,602166.7,602166.7,14551,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548235,241408.00
03/09/2016 13:30,2,1.457,ACTIVE,214.41,352.27,59.981,1457548203,"201051344000867","219011344069620",31.57,9.30,0,335.44,381.42,46.6,43.1,0.362,324850.7,324850.7,21292,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548236,241409.00
03/09/2016 13:30,2,1.477,ACTIVE,213.51,352.57,59.986,1457548203,"201051344001093","219011344069620",31.37,7.30,0,333.93,379.62,46.9,43.3,0.354,334925.4,334925.4,25712,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548237,241410.00
03/09/2016 13:30,2,1.430,ACTIVE,214.19,353.47,59.986,1457548203,"201051344000900","219011344069620",31.27,8.50,0,336.34,381.42,45.2,41.8,0.371,339968.4,339968.4,20700,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548238,241411.00
03/09/2016 13:30,2,1.469,ACTIVE,214.41,353.17,59.986,1457548203,"201051344000648","219011344069620",31.43,7.70,0,337.84,381.12,46.8,43.2,0.367,333352.8,333352.8,20971,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548239,241412.00
03/09/2016 13:30,2,1.486,ACTIVE,214.64,353.17,59.981,1457548203,"201051344000569","219011344069620",30.99,9.00,0,337.54,381.12,46.7,43.1,0.376,341371.7,341371.7,20643,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548239,241413.00
03/09/2016 13:30,2,1.441,ACTIVE,214.41,352.57,60.039,1457548203,"201051344000983","219011344069620",31.41,9.30,0,336.94,380.82,45.9,42.4,0.376,333825.3,333825.3,21089,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548240,241414.00
03/09/2016 13:30,2,1.471,ACTIVE,214.64,353.47,60.023,1457548203,"201051344001158","219011344069620",30.83,8.00,0,337.84,381.73,46.0,42.4,0.376,329630.0,329630.0,21305,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548241,241415.00
03/09/2016 13:30,2,1.461,ACTIVE,215.09,354.67,59.944,1457548203,"201051344000576","219011344069620",31.23,9.00,0,337.54,380.52,46.1,42.6,0.362,334413.4,334413.4,20761,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548242,241416.00
03/09/2016 13:30,2,1.344,ACTIVE,212.38,350.77,59.991,1457548203,"274151322000087","219011344069620",30.53,12.00,0,333.93,363.69,41.5,38.2,0.270,577189.4,577189.4,14603,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457548243,241417.00
03/09/2016 13:45,2,1.285,ACTIVE,214.64,351.67,59.949,1457549103,"201051344000645","219011344069620",30.91,9.70,0,337.84,375.41,40.2,36.9,0.309,334252.2,334252.2,20914,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549104,241418.00
03/09/2016 13:45,2,1.180,ACTIVE,212.38,347.76,59.986,1457549103,"274151322000085","219011344069620",30.18,9.70,0,335.14,360.99,36.0,32.8,0.247,605001.9,605001.9,14568,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549105,241419.00
03/09/2016 13:45,2,1.271,ACTIVE,214.87,353.17,59.981,1457549103,"201051344000633","219011344069620",31.47,8.50,0,336.64,376.01,40.5,37.2,0.318,325849.1,325849.1,21326,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549106,241420.00
03/09/2016 13:45,2,1.266,ACTIVE,214.64,351.97,59.991,1457549103,"201051344000469","219011344069620",31.51,8.00,0,336.64,373.31,40.4,37.1,0.318,326643.4,326643.4,21313,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549107,241421.00
03/09/2016 13:45,2,1.234,ACTIVE,213.29,349.56,59.970,1457549103,"201051344000646","219011344069620",31.51,6.70,0,333.93,372.41,39.4,36.1,0.314,331641.8,331641.8,25849,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549108,241422.00
03/09/2016 13:45,2,1.199,ACTIVE,212.38,345.96,59.954,1457549103,"274151322000052","219011344069620",30.93,9.00,0,333.63,362.19,37.6,34.4,0.256,613066.6,613066.6,14785,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549109,241423.00
