ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 13:45,2,1.279,ACTIVE,213.96,350.17,60.012,1457549103,"201051344000585","219011344069620",31.19,7.70,0,335.14,372.41,40.5,37.2,0.309,336896.5,336896.5,25855,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549110,241424.00
03/09/2016 13:45,2,1.242,ACTIVE,213.29,348.66,59.975,1457549103,"201051344001230","219011344069620",31.23,7.00,0,334.54,371.21,39.3,36.0,0.305,335447.1,335447.1,25638,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549111,241425.00
03/09/2016 13:45,2,1.250,ACTIVE,214.19,351.07,59.981,1457549103,"201051344000582","219011344069620",31.37,7.30,0,335.74,371.81,39.7,36.4,0.305,329078.5,329078.5,25830,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549112,241426.00
03/09/2016 13:45,2,1.283,ACTIVE,213.06,349.56,59.981,1457549103,"201051344000955","219011344069620",31.35,7.30,0,333.93,371.81,40.8,37.4,0.323,339933.4,339933.4,25766,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549113,241427.00
03/09/2016 13:45,2,0.785,ACTIVE,212.16,437.33,59.975,1457549103,"274151322000094","219011344069620",41.27,11.70,0,332.73,456.57,32.6,29.5,0.212,491989.9,491989.9,15373,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549114,241428.00
03/09/2016 13:45,2,1.295,ACTIVE,214.41,351.67,59.981,1457549103,"201051344000579","219011344069620",31.53,8.50,0,337.54,374.51,41.3,38.0,0.327,340769.2,340769.2,1351,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549115,241429.00
03/09/2016 13:45,2,1.295,ACTIVE,213.06,348.66,59.986,1457549103,"201051344000890","219011344069620",31.39,7.70,0,334.54,372.11,41.2,37.8,0.314,337253.4,337253.4,25786,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549116,241430.00
03/09/2016 13:45,2,1.277,ACTIVE,213.51,349.86,59.970,1457549103,"201051344000438","219011344069620",31.57,7.00,0,335.44,374.51,40.9,37.5,0.314,339433.9,339433.9,25782,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549116,241431.00
03/09/2016 13:45,2,1.283,ACTIVE,213.51,349.56,59.975,1457549103,"201051344000417","219011344069620",31.39,7.30,0,335.14,371.21,40.8,37.5,0.323,333165.3,333165.3,25937,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549117,241432.00
03/09/2016 13:45,2,1.191,ACTIVE,212.38,351.07,59.970,1457549103,"274151322000083","219011344069620",30.77,9.70,0,334.24,361.59,37.2,33.9,0.256,607164.5,607164.5,14822,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549118,241433.00
03/09/2016 13:45,2,1.260,ACTIVE,213.06,352.87,59.970,1457549103,"274151322000076","219011344069620",31.37,9.30,0,334.84,364.59,40.1,36.7,0.283,646123.8,646123.8,14827,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549119,241434.00
03/09/2016 13:45,2,1.307,ACTIVE,213.96,350.47,59.981,1457549103,"201051344000868","219011344069620",30.87,7.70,0,336.34,373.61,40.9,37.5,0.323,325631.4,325631.4,21050,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549120,241435.00
03/09/2016 13:45,2,1.262,ACTIVE,212.16,346.86,60.012,1457549103,"274151322000095","219011344069620",31.03,9.70,0,333.33,363.69,39.7,36.4,0.261,639348.1,639348.1,14711,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549121,241436.00
03/09/2016 13:45,2,1.277,ACTIVE,214.19,353.47,59.986,1457549103,"201051344000988","219011344069620",31.19,9.30,0,336.34,375.71,40.4,37.1,0.331,323835.8,323835.8,21326,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549122,241437.00
03/09/2016 13:45,2,1.277,ACTIVE,213.06,349.26,59.975,1457549103,"201051344001025","219011344069620",31.39,7.70,0,335.14,371.81,40.7,37.3,0.314,336914.1,336914.1,25842,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549123,241438.00
03/09/2016 13:45,2,1.299,ACTIVE,214.19,351.07,59.975,1457549103,"201051344000458","219011344069620",31.07,10.00,0,336.34,373.31,40.9,37.5,0.331,334200.3,334200.3,21233,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549124,241439.00
03/09/2016 13:45,2,1.295,ACTIVE,214.87,352.57,59.965,1457549103,"201051344000853","219011344069620",31.17,9.00,0,337.84,377.22,40.9,37.6,0.314,331829.3,331829.3,20856,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549125,241440.00
03/09/2016 13:45,2,1.266,ACTIVE,213.51,350.77,59.970,1457549103,"201051344000685","219011344069620",31.47,6.70,0,334.54,372.41,40.3,37.0,0.327,339144.7,339144.7,25658,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549125,241441.00
03/09/2016 13:45,2,1.270,ACTIVE,213.74,349.86,59.970,1457549103,"201051344000917","219011344069620",30.99,8.00,0,335.44,372.71,39.8,36.5,0.318,336416.8,336416.8,25656,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549126,241442.00
03/09/2016 13:45,2,1.260,ACTIVE,213.51,349.86,59.933,1457549103,"201051344001145","219011344069620",31.41,6.70,0,336.04,372.11,40.1,36.8,0.323,341520.3,341520.3,25516,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549127,241443.00
03/09/2016 13:45,2,1.285,ACTIVE,213.51,349.86,59.933,1457549103,"201051344000651","219011344069620",31.29,7.30,0,336.04,370.90,40.8,37.4,0.318,333347.0,333347.0,25885,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549128,241444.00
03/09/2016 13:45,2,1.168,ACTIVE,211.93,343.25,59.959,1457549103,"274151322000088","219011344069620",30.20,9.30,0,334.24,359.78,35.7,32.5,0.234,589365.9,589365.9,14523,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549129,241445.00
03/09/2016 13:45,2,0.816,ACTIVE,213.06,433.42,59.970,1457549103,"274151322000068","219011344069620",40.57,12.30,0,333.33,457.17,33.3,30.2,0.208,492078.9,492078.9,15548,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549130,241446.00
03/09/2016 13:45,2,1.264,ACTIVE,213.29,348.66,59.965,1457549103,"201051344001135","219011344069620",31.37,7.70,0,335.14,371.51,40.1,36.8,0.318,329928.1,329928.1,25852,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549131,241447.00
03/09/2016 13:45,2,1.312,ACTIVE,213.96,351.67,59.981,1457549103,"201051344000594","219011344069620",31.43,8.00,0,335.44,373.61,41.8,38.4,0.327,336437.2,336437.2,21264,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549132,241448.00
03/09/2016 13:45,2,1.277,ACTIVE,213.74,349.56,59.928,1457549103,"201051344001203","219011344069620",31.31,7.70,0,335.14,372.41,40.6,37.3,0.318,336166.9,336166.9,25835,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549134,241449.00
03/09/2016 13:45,2,1.186,ACTIVE,212.38,346.26,59.981,1457549103,"274151322000054","219011344069620",30.63,10.00,0,334.54,360.69,36.8,33.6,0.243,602174.6,602174.6,14552,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549135,241450.00
03/09/2016 13:45,2,1.305,ACTIVE,214.41,350.77,59.965,1457549103,"201051344000867","219011344069620",31.13,9.30,0,335.74,372.71,41.2,37.8,0.318,324859.6,324859.6,21293,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549136,241451.00
03/09/2016 13:45,2,1.307,ACTIVE,213.51,350.17,59.965,1457549103,"201051344001093","219011344069620",31.35,7.70,0,335.44,371.51,41.5,38.1,0.305,334934.4,334934.4,25713,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549137,241452.00
03/09/2016 13:45,2,1.266,ACTIVE,214.41,351.97,59.970,1457549103,"201051344000900","219011344069620",31.11,8.00,0,336.94,372.71,39.9,36.6,0.327,339977.0,339977.0,20701,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549138,241453.00
03/09/2016 13:45,2,1.314,ACTIVE,214.64,351.67,59.970,1457549103,"201051344000648","219011344069620",31.11,7.70,0,336.64,374.51,41.4,38.1,0.323,333361.8,333361.8,20972,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549139,241454.00
03/09/2016 13:45,2,1.309,ACTIVE,214.64,351.97,60.012,1457549103,"201051344000569","219011344069620",31.45,8.50,0,337.24,373.01,41.7,38.3,0.323,341380.7,341380.7,20644,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549140,241455.00
03/09/2016 13:45,2,1.295,ACTIVE,214.41,351.37,59.970,1457549103,"201051344000983","219011344069620",31.13,9.30,0,336.04,372.71,40.8,37.5,0.336,333834.1,333834.1,21090,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549141,241456.00
03/09/2016 13:45,2,1.275,ACTIVE,214.41,351.97,59.975,1457549103,"201051344001158","219011344069620",31.37,8.00,0,338.14,373.31,40.6,37.2,0.327,329638.8,329638.8,21306,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549141,241457.00
03/09/2016 13:45,2,1.299,ACTIVE,214.64,353.17,59.975,1457549103,"201051344000576","219011344069620",31.27,8.50,0,337.24,375.11,41.2,37.8,0.318,334422.3,334422.3,20762,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549142,241458.00
03/09/2016 13:45,2,1.195,ACTIVE,212.61,348.06,59.959,1457549103,"274151322000087","219011344069620",30.38,12.00,0,334.84,360.38,36.8,33.6,0.234,577197.3,577197.3,14604,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457549143,241459.00
03/09/2016 14:00,2,2.004,ACTIVE,215.54,355.88,60.018,1457550003,"201051344000645","219011344069620",31.11,9.70,0,336.94,387.44,63.2,59.0,0.495,334265.2,334265.2,20915,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550004,241460.00
03/09/2016 14:00,2,1.836,ACTIVE,212.83,357.08,59.928,1457550003,"274151322000085","219011344069620",30.67,10.30,0,335.14,370.00,57.1,53.2,0.384,605013.6,605013.6,14569,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550005,241461.00
03/09/2016 14:00,2,2.000,ACTIVE,215.54,360.99,60.002,1457550003,"201051344000633","219011344069620",31.29,9.00,0,335.74,388.04,63.4,59.3,0.530,325862.2,325862.2,21327,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550006,241462.00
03/09/2016 14:00,2,1.990,ACTIVE,215.54,361.59,59.970,1457550003,"201051344000469","219011344069620",31.27,8.00,0,336.34,388.34,63.1,59.0,0.535,326656.4,326656.4,21314,0,0,0,L,1122011218,0,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550007,241463.00
03/09/2016 14:00,2,1.912,ACTIVE,213.96,357.68,60.018,1457550003,"201051344000646","219011344069620",31.75,7.00,0,335.14,384.43,61.5,57.4,0.508,331654.5,331654.5,25850,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550008,241464.00
03/09/2016 14:00,2,1.877,ACTIVE,212.61,346.56,59.981,1457550003,"274151322000052","219011344069620",31.07,10.00,0,333.63,370.90,59.1,55.1,0.393,613078.7,613078.7,14786,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550009,241465.00
03/09/2016 14:00,2,1.975,ACTIVE,214.64,357.98,59.917,1457550003,"201051344000585","219011344069620",31.49,7.70,0,335.44,386.83,63.0,58.8,0.508,336909.5,336909.5,25856,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550010,241466.00
03/09/2016 14:00,2,1.918,ACTIVE,213.96,356.18,59.922,1457550003,"201051344001230","219011344069620",31.59,7.30,0,334.24,384.13,61.4,57.3,0.491,335459.9,335459.9,25639,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550011,241467.00
03/09/2016 14:00,2,1.961,ACTIVE,215.09,358.58,59.975,1457550003,"201051344000582","219011344069620",31.09,8.00,0,336.64,387.74,61.8,57.7,0.504,329091.3,329091.3,25831,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550012,241468.00
03/09/2016 14:00,2,1.963,ACTIVE,213.96,356.48,59.970,1457550003,"201051344000955","219011344069620",31.65,7.70,0,334.84,385.03,62.9,58.8,0.521,339946.4,339946.4,25767,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550012,241469.00
03/09/2016 14:00,2,1.201,ACTIVE,212.61,452.06,59.965,1457550003,"274151322000094","219011344069620",42.20,12.00,0,334.24,473.70,50.9,47.2,0.354,492000.4,492000.4,15374,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550013,241470.00
03/09/2016 14:00,2,1.998,ACTIVE,215.54,361.59,60.039,1457550003,"201051344000579","219011344069620",31.59,9.00,0,336.94,387.74,64.0,59.8,0.526,340782.4,340782.4,1352,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550014,241471.00
03/09/2016 14:00,2,1.992,ACTIVE,214.19,357.38,59.970,1457550003,"201051344000890","219011344069620",31.39,8.00,0,334.84,384.73,63.4,59.3,0.499,337266.5,337266.5,25787,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550015,241472.00
03/09/2016 14:00,2,1.945,ACTIVE,214.64,358.88,59.959,1457550003,"201051344000438","219011344069620",31.95,7.70,0,336.04,387.14,63.0,58.9,0.508,339447.0,339447.0,25783,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550016,241473.00
03/09/2016 14:00,2,1.979,ACTIVE,214.64,357.38,59.991,1457550003,"201051344000417","219011344069620",31.17,7.70,0,335.14,385.63,62.5,58.4,0.513,333178.3,333178.3,25938,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550017,241474.00
03/09/2016 14:00,2,1.861,ACTIVE,212.61,350.77,60.002,1457550003,"274151322000083","219011344069620",31.07,10.30,0,334.54,370.60,58.6,54.6,0.415,607176.5,607176.5,14823,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550018,241475.00
03/09/2016 14:00,2,1.977,ACTIVE,213.51,349.86,59.970,1457550003,"274151322000076","219011344069620",31.51,10.30,0,336.94,377.82,63.0,58.9,0.438,646136.8,646136.8,14828,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550019,241476.00
03/09/2016 14:00,2,1.996,ACTIVE,215.09,358.58,59.981,1457550003,"201051344000868","219011344069620",31.33,8.00,0,336.04,388.04,63.3,59.2,0.508,325644.5,325644.5,21051,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550020,241477.00
03/09/2016 14:00,2,1.965,ACTIVE,212.61,357.68,59.970,1457550003,"274151322000095","219011344069620",31.43,10.30,0,335.44,376.31,62.6,58.5,0.429,639361.1,639361.1,14712,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550021,241478.00
03/09/2016 14:00,2,1.992,ACTIVE,215.32,358.88,59.970,1457550003,"201051344000988","219011344069620",31.25,9.30,0,335.44,388.64,63.1,59.0,0.513,323848.9,323848.9,21327,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550021,241479.00
03/09/2016 14:00,2,1.988,ACTIVE,214.19,356.78,60.012,1457550003,"201051344001025","219011344069620",31.17,8.00,0,335.44,385.33,62.8,58.7,0.504,336927.2,336927.2,25843,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550022,241480.00
03/09/2016 14:00,2,1.982,ACTIVE,215.32,359.18,60.007,1457550003,"201051344000458","219011344069620",31.33,10.30,0,336.34,387.44,62.9,58.7,0.544,334213.4,334213.4,21234,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550023,241481.00
03/09/2016 14:00,2,1.990,ACTIVE,215.77,361.59,59.954,1457550003,"201051344000853","219011344069620",31.27,9.30,0,336.64,386.53,63.1,59.0,0.517,331842.4,331842.4,20857,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550024,241482.00
03/09/2016 14:00,2,1.949,ACTIVE,214.41,358.28,59.922,1457550003,"201051344000685","219011344069620",31.61,7.00,0,334.84,385.93,62.3,58.2,0.526,339157.6,339157.6,25659,0,0,0,L,1122011218,0,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550025,241483.00
03/09/2016 14:00,2,1.912,ACTIVE,214.87,359.18,59.970,1457550003,"201051344000917","219011344069620",31.79,9.00,0,334.54,386.53,61.6,57.5,0.504,336429.6,336429.6,25657,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550026,241484.00
03/09/2016 14:00,2,1.938,ACTIVE,214.41,357.38,59.959,1457550003,"201051344001145","219011344069620",31.49,7.30,0,335.44,386.23,61.8,57.7,0.508,341533.2,341533.2,25517,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550027,241485.00
03/09/2016 14:00,2,1.975,ACTIVE,214.64,358.28,59.970,1457550003,"201051344000651","219011344069620",31.33,8.00,0,335.44,387.14,62.7,58.6,0.504,333360.1,333360.1,25886,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550028,241486.00
03/09/2016 14:00,2,1.805,ACTIVE,212.38,360.08,59.959,1457550003,"274151322000088","219011344069620",30.69,10.30,0,334.84,369.40,56.1,52.2,0.376,589377.5,589377.5,14524,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550029,241487.00
03/09/2016 14:00,2,1.225,ACTIVE,213.51,447.55,59.949,1457550003,"274151322000068","219011344069620",42.40,12.70,0,334.24,474.90,53.0,49.2,0.345,492089.6,492089.6,15549,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550030,241488.00
03/09/2016 14:00,2,1.943,ACTIVE,214.19,356.78,59.975,1457550003,"201051344001135","219011344069620",31.33,8.00,0,335.74,385.03,61.7,57.6,0.508,329940.9,329940.9,25853,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550031,241489.00
03/09/2016 14:00,2,1.998,ACTIVE,214.41,358.58,59.970,1457550003,"201051344000594","219011344069620",31.73,8.50,0,336.04,386.83,64.2,60.1,0.508,336450.6,336450.6,21265,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550031,241490.00
03/09/2016 14:00,2,1.977,ACTIVE,214.64,358.58,59.970,1457550003,"201051344001203","219011344069620",31.17,8.50,0,336.04,388.04,62.5,58.4,0.513,336179.9,336179.9,25836,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550032,241491.00
03/09/2016 14:00,2,1.844,ACTIVE,213.06,353.47,59.970,1457550003,"274151322000054","219011344069620",30.57,11.00,0,333.33,370.60,57.1,53.2,0.380,602186.4,602186.4,14553,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550033,241492.00
03/09/2016 14:00,2,1.973,ACTIVE,215.09,358.58,59.928,1457550003,"201051344000867","219011344069620",31.51,9.70,0,336.04,388.04,62.9,58.8,0.508,324872.8,324872.8,21294,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550034,241493.00
03/09/2016 14:00,2,1.969,ACTIVE,214.41,357.98,59.986,1457550003,"201051344001093","219011344069620",31.49,8.00,0,335.14,386.53,62.8,58.7,0.482,334947.6,334947.6,25714,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550036,241494.00
03/09/2016 14:00,2,1.955,ACTIVE,215.32,357.68,59.965,1457550003,"201051344000900","219011344069620",31.19,8.50,0,337.24,388.34,61.8,57.7,0.513,339989.9,339989.9,20702,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550037,241495.00
03/09/2016 14:00,2,1.979,ACTIVE,215.32,357.98,59.959,1457550003,"201051344000648","219011344069620",31.41,8.00,0,336.34,388.34,63.0,58.9,0.504,333375.0,333375.0,20973,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550038,241496.00
03/09/2016 14:00,2,2.008,ACTIVE,215.54,360.08,59.954,1457550003,"201051344000569","219011344069620",30.87,9.00,0,336.94,387.74,62.8,58.7,0.504,341394.0,341394.0,20645,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550038,241497.00
03/09/2016 14:00,2,1.963,ACTIVE,215.32,358.88,59.959,1457550003,"201051344000983","219011344069620",31.35,10.00,0,337.24,388.04,62.4,58.3,0.521,333847.2,333847.2,21091,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550039,241498.00
03/09/2016 14:00,2,1.977,ACTIVE,215.54,360.99,59.965,1457550003,"201051344001158","219011344069620",31.13,8.50,0,336.64,388.94,62.3,58.2,0.508,329651.8,329651.8,21307,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550040,241499.00
03/09/2016 14:00,2,1.969,ACTIVE,215.54,360.08,59.928,1457550003,"201051344000576","219011344069620",31.33,9.30,0,336.64,387.14,62.5,58.4,0.499,334435.4,334435.4,20763,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550041,241500.00
03/09/2016 14:00,2,1.824,ACTIVE,213.06,346.86,59.954,1457550003,"274151322000087","219011344069620",30.63,13.00,0,334.24,369.70,56.6,52.7,0.376,577209.1,577209.1,14605,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550042,241501.00
03/09/2016 14:15,2,1.939,ACTIVE,215.09,356.78,59.991,1457550903,"201051344000645","219011344069620",30.71,10.30,0,336.34,386.83,60.3,56.3,0.486,334278.1,334278.1,20916,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550904,241502.00
03/09/2016 14:15,2,1.775,ACTIVE,211.93,346.26,59.986,1457550903,"274151322000085","219011344069620",30.40,10.70,0,336.04,369.10,54.6,50.8,0.371,605025.2,605025.2,14570,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550905,241503.00
03/09/2016 14:15,2,1.912,ACTIVE,214.64,358.28,60.002,1457550903,"201051344000633","219011344069620",31.33,9.30,0,336.34,386.83,60.7,56.6,0.504,325875.2,325875.2,21328,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550906,241504.00
03/09/2016 14:15,2,1.898,ACTIVE,215.09,359.18,59.970,1457550903,"201051344000469","219011344069620",31.39,9.00,0,336.64,388.04,60.4,56.4,0.495,326669.3,326669.3,21315,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550907,241505.00
03/09/2016 14:15,2,1.848,ACTIVE,213.51,355.58,60.018,1457550903,"201051344000646","219011344069620",31.61,7.30,0,336.64,384.43,59.2,55.2,0.491,331667.1,331667.1,25851,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550908,241506.00
03/09/2016 14:15,2,1.785,ACTIVE,211.70,348.06,59.991,1457550903,"274151322000052","219011344069620",31.31,10.30,0,334.84,369.70,56.6,52.7,0.389,613090.7,613090.7,14787,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550909,241507.00
03/09/2016 14:15,2,1.902,ACTIVE,214.19,357.38,59.986,1457550903,"201051344000585","219011344069620",31.39,8.50,0,336.94,385.93,60.5,56.5,0.499,336922.4,336922.4,25857,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550910,241508.00
03/09/2016 14:15,2,1.859,ACTIVE,213.74,355.28,59.981,1457550903,"201051344001230","219011344069620",31.43,7.70,0,336.34,381.73,59.2,55.2,0.477,335472.4,335472.4,25640,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550911,241509.00
03/09/2016 14:15,2,1.879,ACTIVE,214.41,356.78,59.954,1457550903,"201051344000582","219011344069620",31.25,8.00,0,337.54,387.44,59.5,55.5,0.473,329103.9,329103.9,25832,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550912,241510.00
03/09/2016 14:15,2,1.910,ACTIVE,213.51,355.28,59.975,1457550903,"201051344000955","219011344069620",31.37,8.50,0,336.04,383.83,60.7,56.7,0.499,339959.3,339959.3,25768,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550913,241511.00
03/09/2016 14:15,2,1.164,ACTIVE,212.16,455.06,60.007,1457550903,"274151322000094","219011344069620",42.14,12.70,0,336.04,473.10,50.0,46.3,0.340,492010.8,492010.8,15375,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550913,241512.00
03/09/2016 14:15,2,1.947,ACTIVE,214.87,358.88,60.018,1457550903,"201051344000579","219011344069620",31.19,9.70,0,335.14,386.83,61.5,57.5,0.504,340795.5,340795.5,1353,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550914,241513.00
03/09/2016 14:15,2,1.910,ACTIVE,213.51,356.18,59.996,1457550903,"201051344000890","219011344069620",31.63,8.00,0,336.04,383.83,61.2,57.2,0.482,337279.5,337279.5,25788,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550915,241514.00
03/09/2016 14:15,2,1.893,ACTIVE,213.96,356.78,59.949,1457550903,"201051344000438","219011344069620",31.71,7.70,0,337.54,385.63,60.8,56.8,0.495,339459.9,339459.9,25784,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550916,241515.00
03/09/2016 14:15,2,1.900,ACTIVE,214.19,355.88,59.996,1457550903,"201051344000417","219011344069620",31.37,8.00,0,334.84,385.03,60.4,56.4,0.499,333191.1,333191.1,25939,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550917,241516.00
03/09/2016 14:15,2,1.799,ACTIVE,212.16,348.06,59.975,1457550903,"274151322000083","219011344069620",31.05,10.70,0,335.14,370.30,56.6,52.7,0.402,607188.4,607188.4,14824,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550918,241517.00
03/09/2016 14:15,2,1.893,ACTIVE,212.61,355.58,59.949,1457550903,"274151322000076","219011344069620",31.73,10.30,0,336.94,375.71,60.8,56.7,0.433,646149.6,646149.6,14829,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550919,241518.00
03/09/2016 14:15,2,1.936,ACTIVE,214.41,357.98,59.991,1457550903,"201051344000868","219011344069620",31.15,8.50,0,337.84,388.34,61.0,57.0,0.495,325657.5,325657.5,21052,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550920,241519.00
03/09/2016 14:15,2,1.906,ACTIVE,212.16,347.76,59.981,1457550903,"274151322000095","219011344069620",31.35,10.70,0,335.14,373.01,60.5,56.5,0.407,639373.8,639373.8,14713,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550921,241520.00
03/09/2016 14:15,2,1.928,ACTIVE,215.09,359.48,59.970,1457550903,"201051344000988","219011344069620",31.19,10.00,0,336.04,386.83,60.9,56.9,0.482,323861.7,323861.7,21328,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550922,241521.00
03/09/2016 14:15,2,1.914,ACTIVE,213.74,356.48,59.991,1457550903,"201051344001025","219011344069620",31.35,8.50,0,336.94,385.03,60.8,56.8,0.482,336940.0,336940.0,25844,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550923,241522.00
03/09/2016 14:15,2,1.924,ACTIVE,214.64,359.18,59.996,1457550903,"201051344000458","219011344069620",31.21,11.00,0,334.84,386.53,60.8,56.8,0.508,334226.3,334226.3,21235,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550924,241523.00
03/09/2016 14:15,2,1.930,ACTIVE,215.32,358.88,59.975,1457550903,"201051344000853","219011344069620",31.15,10.00,0,334.84,387.44,60.9,56.9,0.486,331855.3,331855.3,20858,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550925,241524.00
03/09/2016 14:15,2,1.906,ACTIVE,213.74,356.48,59.981,1457550903,"201051344000685","219011344069620",31.31,7.70,0,337.24,385.63,60.5,56.4,0.504,339170.4,339170.4,25660,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550926,241525.00
03/09/2016 14:15,2,1.857,ACTIVE,214.19,357.08,59.996,1457550903,"201051344000917","219011344069620",31.75,9.00,0,336.34,385.93,59.7,55.7,0.491,336442.2,336442.2,25658,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550927,241526.00
03/09/2016 14:15,2,1.885,ACTIVE,213.96,356.48,59.981,1457550903,"201051344001145","219011344069620",31.37,7.30,0,336.94,385.33,59.9,55.8,0.495,341545.9,341545.9,25518,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550928,241527.00
03/09/2016 14:15,2,1.902,ACTIVE,214.19,357.38,59.949,1457550903,"201051344000651","219011344069620",31.51,8.50,0,336.64,386.23,60.7,56.7,0.468,333372.9,333372.9,25887,0,0,0,L,1122011218,0,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550929,241528.00
03/09/2016 14:15,2,1.764,ACTIVE,211.93,354.97,59.933,1457550903,"274151322000088","219011344069620",30.40,10.30,0,334.84,368.80,54.3,50.5,0.362,589388.9,589388.9,14525,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550929,241529.00
03/09/2016 14:15,2,1.168,ACTIVE,213.06,457.77,59.986,1457550903,"274151322000068","219011344069620",42.48,13.00,0,337.24,475.20,50.6,46.9,0.336,492100.1,492100.1,15550,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550930,241530.00
03/09/2016 14:15,2,1.867,ACTIVE,213.74,356.48,60.002,1457550903,"201051344001135","219011344069620",31.65,8.50,0,337.24,386.23,59.9,55.8,0.491,329953.6,329953.6,25854,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550931,241531.00
03/09/2016 14:15,2,1.943,ACTIVE,214.19,357.38,59.975,1457550903,"201051344000594","219011344069620",31.57,9.00,0,336.04,385.93,62.2,58.2,0.491,336463.7,336463.7,21266,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550932,241532.00
03/09/2016 14:15,2,1.908,ACTIVE,213.96,356.48,59.970,1457550903,"201051344001203","219011344069620",31.31,9.00,0,336.34,386.53,60.5,56.5,0.491,336192.7,336192.7,25837,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550933,241533.00
03/09/2016 14:15,2,1.775,ACTIVE,212.16,351.37,59.975,1457550903,"274151322000054","219011344069620",30.79,11.00,0,334.24,369.70,55.4,51.5,0.384,602198.1,602198.1,14554,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550934,241534.00
03/09/2016 14:15,2,1.928,ACTIVE,214.87,357.68,59.986,1457550903,"201051344000867","219011344069620",31.23,10.30,0,338.44,386.23,61.0,57.0,0.486,324885.7,324885.7,21295,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550935,241535.00
03/09/2016 14:15,2,1.902,ACTIVE,213.96,357.68,59.970,1457550903,"201051344001093","219011344069620",31.67,8.50,0,336.04,385.93,61.0,57.0,0.482,334960.5,334960.5,25715,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550936,241536.00
03/09/2016 14:15,2,1.891,ACTIVE,214.87,357.68,59.986,1457550903,"201051344000900","219011344069620",31.19,9.30,0,336.34,387.14,59.7,55.7,0.491,340002.5,340002.5,20703,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550937,241537.00
03/09/2016 14:15,2,1.912,ACTIVE,214.87,356.78,60.012,1457550903,"201051344000648","219011344069620",31.45,8.50,0,337.54,388.04,60.9,56.9,0.499,333387.9,333387.9,20974,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550938,241538.00
03/09/2016 14:15,2,1.932,ACTIVE,215.09,356.78,59.981,1457550903,"201051344000569","219011344069620",31.09,9.70,0,336.64,387.14,60.8,56.8,0.491,341406.9,341406.9,20646,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550939,241539.00
03/09/2016 14:15,2,1.898,ACTIVE,215.09,358.58,60.012,1457550903,"201051344000983","219011344069620",31.31,10.30,0,335.74,387.14,60.2,56.2,0.508,333859.9,333859.9,21092,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550940,241540.00
03/09/2016 14:15,2,1.934,ACTIVE,215.09,358.88,59.954,1457550903,"201051344001158","219011344069620",30.81,9.00,0,336.34,387.14,60.3,56.3,0.504,329664.6,329664.6,21308,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550941,241541.00
03/09/2016 14:15,2,1.920,ACTIVE,215.32,357.68,59.938,1457550903,"201051344000576","219011344069620",31.13,9.70,0,336.34,385.63,60.6,56.5,0.482,334448.2,334448.2,20764,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550942,241542.00
03/09/2016 14:15,2,1.785,ACTIVE,212.83,356.48,60.018,1457550903,"274151322000087","219011344069620",30.45,13.70,0,334.54,369.70,55.0,51.1,0.367,577220.6,577220.6,14606,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457550943,241543.00
03/09/2016 14:30,2,1.748,ACTIVE,214.87,357.38,59.991,1457551804,"201051344000645","219011344069620",30.97,11.00,0,336.64,388.34,54.8,51.0,0.455,334291.7,334291.7,20917,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551805,241544.00
03/09/2016 14:30,2,1.615,ACTIVE,212.61,345.96,59.986,1457551804,"274151322000085","219011344069620",30.40,10.70,0,335.44,369.40,49.7,46.1,0.345,605037.4,605037.4,14571,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551806,241545.00
03/09/2016 14:30,2,1.729,ACTIVE,215.09,358.28,59.981,1457551804,"201051344000633","219011344069620",31.45,9.70,0,336.04,388.94,55.1,51.2,0.429,325888.7,325888.7,21329,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551807,241546.00
03/09/2016 14:30,2,1.730,ACTIVE,215.09,357.08,59.981,1457551804,"201051344000469","219011344069620",31.25,9.00,0,336.94,389.24,54.8,51.0,0.455,326682.8,326682.8,21316,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551808,241547.00
03/09/2016 14:30,2,1.684,ACTIVE,213.51,354.07,60.007,1457551804,"201051344000646","219011344069620",31.49,7.30,0,333.93,385.33,53.8,50.0,0.438,331680.3,331680.3,25852,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551808,241548.00
03/09/2016 14:30,2,1.637,ACTIVE,212.16,351.67,60.002,1457551804,"274151322000052","219011344069620",31.01,10.30,0,334.54,370.00,51.5,47.8,0.354,613103.4,613103.4,14788,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551809,241549.00
03/09/2016 14:30,2,1.729,ACTIVE,214.19,354.97,59.986,1457551804,"201051344000585","219011344069620",31.37,8.50,0,336.04,387.14,54.9,51.1,0.442,336935.9,336935.9,25858,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551810,241550.00
03/09/2016 14:30,2,1.678,ACTIVE,213.51,353.77,59.991,1457551804,"201051344001230","219011344069620",31.51,7.70,0,333.93,383.23,53.5,49.7,0.420,335485.5,335485.5,25641,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551811,241551.00
03/09/2016 14:30,2,1.695,ACTIVE,214.19,355.58,60.012,1457551804,"201051344000582","219011344069620",31.33,8.00,0,336.64,388.04,53.8,50.0,0.420,329117.2,329117.2,25833,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551812,241552.00
03/09/2016 14:30,2,1.736,ACTIVE,213.29,354.67,59.981,1457551804,"201051344000955","219011344069620",31.23,8.00,0,335.14,388.64,54.9,51.1,0.442,339972.9,339972.9,25769,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551813,241553.00
03/09/2016 14:30,2,1.102,ACTIVE,212.38,432.82,59.965,1457551804,"274151322000094","219011344069620",40.20,12.70,0,415.39,474.00,44.9,41.4,0.305,492021.8,492021.8,15376,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551814,241554.00
03/09/2016 14:30,2,1.744,ACTIVE,215.09,356.18,59.986,1457551804,"201051344000579","219011344069620",31.49,9.70,0,336.94,388.34,55.6,51.8,0.451,340809.2,340809.2,1354,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551815,241555.00
03/09/2016 14:30,2,1.756,ACTIVE,213.29,353.47,59.996,1457551804,"201051344000890","219011344069620",31.09,8.50,0,336.34,385.93,55.3,51.4,0.438,337293.2,337293.2,25789,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551816,241556.00
03/09/2016 14:30,2,1.715,ACTIVE,213.96,355.88,59.996,1457551804,"201051344000438","219011344069620",31.65,7.70,0,338.14,388.64,55.0,51.1,0.442,339473.5,339473.5,25785,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551817,241557.00
03/09/2016 14:30,2,1.711,ACTIVE,213.96,354.67,59.954,1457551804,"201051344000417","219011344069620",31.47,8.00,0,336.34,385.63,54.6,50.7,0.446,333204.6,333204.6,25940,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551818,241558.00
03/09/2016 14:30,2,1.609,ACTIVE,212.16,348.96,59.981,1457551804,"274151322000083","219011344069620",31.17,10.70,0,335.14,369.70,50.8,47.1,0.349,607201.0,607201.0,14825,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551819,241559.00
03/09/2016 14:30,2,1.717,ACTIVE,213.06,346.86,59.986,1457551804,"274151322000076","219011344069620",31.43,10.70,0,337.24,377.22,54.6,50.8,0.384,646163.2,646163.2,14830,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551820,241560.00
03/09/2016 14:30,2,1.732,ACTIVE,214.64,356.48,59.975,1457551804,"201051344000868","219011344069620",31.19,9.00,0,336.94,388.94,54.7,50.9,0.424,325671.0,325671.0,21053,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551821,241561.00
03/09/2016 14:30,2,1.703,ACTIVE,212.83,346.56,59.970,1457551804,"274151322000095","219011344069620",31.41,10.70,0,335.44,374.81,54.2,50.4,0.358,639387.2,639387.2,14714,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551822,241562.00
03/09/2016 14:30,2,1.727,ACTIVE,214.87,356.48,60.007,1457551804,"201051344000988","219011344069620",31.11,10.30,0,335.44,388.94,54.5,50.6,0.451,323875.2,323875.2,21329,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551823,241563.00
03/09/2016 14:30,2,1.711,ACTIVE,213.74,354.07,59.991,1457551804,"201051344001025","219011344069620",31.47,8.50,0,336.94,386.83,54.6,50.7,0.429,336953.5,336953.5,25845,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551824,241564.00
03/09/2016 14:30,2,1.746,ACTIVE,214.87,355.58,60.007,1457551804,"201051344000458","219011344069620",30.73,11.30,0,337.24,387.74,54.4,50.5,0.455,334239.7,334239.7,21236,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551824,241565.00
03/09/2016 14:30,2,1.738,ACTIVE,215.54,358.28,60.023,1457551804,"201051344000853","219011344069620",30.91,10.30,0,336.04,386.53,54.4,50.6,0.442,331868.8,331868.8,20859,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551825,241566.00
03/09/2016 14:30,2,1.691,ACTIVE,213.74,355.88,59.965,1457551804,"201051344000685","219011344069620",31.57,7.30,0,336.04,386.23,54.2,50.4,0.460,339183.8,339183.8,25661,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551826,241567.00
