ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 14:30,2,1.680,ACTIVE,214.19,355.28,59.975,1457551804,"201051344000917","219011344069620",31.35,9.00,0,336.64,386.83,53.4,49.6,0.438,336455.4,336455.4,25659,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551827,241568.00
03/09/2016 14:30,2,1.674,ACTIVE,213.96,354.67,60.007,1457551804,"201051344001145","219011344069620",31.57,7.30,0,337.24,387.44,53.5,49.7,0.442,341559.1,341559.1,25519,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551828,241569.00
03/09/2016 14:30,2,1.707,ACTIVE,213.96,355.88,59.986,1457551804,"201051344000651","219011344069620",31.37,8.50,0,336.34,387.74,54.3,50.5,0.433,333386.4,333386.4,25888,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551829,241570.00
03/09/2016 14:30,2,1.578,ACTIVE,212.38,354.37,59.986,1457551804,"274151322000088","219011344069620",30.20,10.30,0,334.84,368.80,48.3,44.7,0.314,589400.8,589400.8,14526,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551830,241571.00
03/09/2016 14:30,2,1.025,ACTIVE,213.29,449.65,59.981,1457551804,"274151322000068","219011344069620",42.48,13.00,0,413.59,473.70,43.9,40.5,0.287,492111.2,492111.2,15551,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551831,241572.00
03/09/2016 14:30,2,1.686,ACTIVE,213.51,353.77,59.986,1457551804,"201051344001135","219011344069620",31.27,8.50,0,336.64,385.93,53.4,49.6,0.438,329966.8,329966.8,25855,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551832,241573.00
03/09/2016 14:30,2,1.762,ACTIVE,214.19,356.78,60.002,1457551804,"201051344000594","219011344069620",30.99,9.30,0,336.04,388.04,55.3,51.5,0.442,336477.5,336477.5,21267,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551833,241574.00
03/09/2016 14:30,2,1.703,ACTIVE,213.96,354.97,59.996,1457551804,"201051344001203","219011344069620",31.11,9.00,0,337.54,387.44,53.7,49.9,0.442,336206.0,336206.0,25838,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551834,241575.00
03/09/2016 14:30,2,1.570,ACTIVE,212.16,354.67,59.996,1457551804,"274151322000054","219011344069620",30.83,11.30,0,334.24,369.70,49.1,45.4,0.340,602210.2,602210.2,14555,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551835,241576.00
03/09/2016 14:30,2,1.723,ACTIVE,214.87,355.58,59.975,1457551804,"201051344000867","219011344069620",31.03,10.30,0,336.94,388.34,54.1,50.3,0.429,324899.2,324899.2,21296,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551836,241577.00
03/09/2016 14:30,2,1.705,ACTIVE,213.74,355.28,59.938,1457551804,"201051344001093","219011344069620",31.43,8.50,0,337.24,386.53,54.3,50.5,0.420,334973.9,334973.9,25716,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551837,241578.00
03/09/2016 14:30,2,1.678,ACTIVE,214.41,357.38,59.991,1457551804,"201051344000900","219011344069620",31.09,9.70,0,337.24,388.64,52.8,49.0,0.446,340015.6,340015.6,20704,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551838,241579.00
03/09/2016 14:30,2,1.715,ACTIVE,214.87,357.38,59.996,1457551804,"201051344000648","219011344069620",31.11,9.00,0,336.64,388.34,54.0,50.2,0.420,333401.4,333401.4,20975,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551838,241580.00
03/09/2016 14:30,2,1.719,ACTIVE,214.87,356.78,59.991,1457551804,"201051344000569","219011344069620",31.09,10.00,0,337.24,387.74,54.1,50.3,0.424,341420.3,341420.3,20647,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551839,241581.00
03/09/2016 14:30,2,1.691,ACTIVE,214.87,357.98,60.028,1457551804,"201051344000983","219011344069620",31.07,10.70,0,337.84,388.94,53.2,49.5,0.446,333873.2,333873.2,21093,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551840,241582.00
03/09/2016 14:30,2,1.705,ACTIVE,214.87,355.58,59.981,1457551804,"201051344001158","219011344069620",30.83,9.70,0,336.64,389.24,53.3,49.5,0.438,329677.9,329677.9,21309,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551841,241583.00
03/09/2016 14:30,2,1.697,ACTIVE,215.09,357.98,59.959,1457551804,"201051344000576","219011344069620",31.05,10.30,0,336.04,387.14,53.5,49.7,0.424,334461.6,334461.6,20765,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551842,241584.00
03/09/2016 14:30,2,1.561,ACTIVE,212.61,354.07,59.959,1457551804,"274151322000087","219011344069620",30.61,13.30,0,334.84,368.80,48.4,44.8,0.318,577232.7,577232.7,14607,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457551843,241585.00
03/09/2016 14:45,2,2.402,ACTIVE,215.54,363.09,60.007,1457552703,"201051344000645","219011344069620",31.01,10.70,0,335.14,394.65,75.5,70.9,0.605,334307.2,334307.2,20918,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552704,241586.00
03/09/2016 14:45,2,2.221,ACTIVE,212.61,356.18,59.938,1457552703,"274151322000085","219011344069620",30.34,11.30,0,334.84,374.81,68.2,63.9,0.460,605051.4,605051.4,14572,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552705,241587.00
03/09/2016 14:45,2,2.395,ACTIVE,215.54,363.69,59.949,1457552703,"201051344000633","219011344069620",31.01,10.00,0,334.54,395.25,75.2,70.7,0.641,325904.3,325904.3,21330,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552706,241588.00
03/09/2016 14:45,2,2.389,ACTIVE,215.54,363.39,60.028,1457552703,"201051344000469","219011344069620",31.09,9.70,0,333.33,395.85,75.2,70.7,0.623,326698.3,326698.3,21317,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552707,241589.00
03/09/2016 14:45,2,2.299,ACTIVE,213.96,360.38,59.991,1457552703,"201051344000646","219011344069620",31.45,8.50,0,335.74,394.65,73.2,68.8,0.614,331695.4,331695.4,25853,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552708,241590.00
03/09/2016 14:45,2,2.264,ACTIVE,212.61,364.29,60.007,1457552703,"274151322000052","219011344069620",30.95,11.30,0,334.24,375.71,70.9,66.5,0.504,613117.9,613117.9,14789,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552709,241591.00
03/09/2016 14:45,2,2.379,ACTIVE,214.87,364.59,60.034,1457552703,"201051344000585","219011344069620",31.15,9.70,0,336.04,395.85,75.1,70.6,0.601,336951.4,336951.4,25859,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552710,241592.00
03/09/2016 14:45,2,2.318,ACTIVE,213.96,360.69,59.901,1457552703,"201051344001230","219011344069620",31.45,9.00,0,334.24,393.15,73.9,69.4,0.601,335500.7,335500.7,25642,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552711,241593.00
03/09/2016 14:45,2,2.340,ACTIVE,215.09,362.19,59.938,1457552703,"201051344000582","219011344069620",31.29,9.70,0,336.34,396.75,74.1,69.6,0.566,329132.4,329132.4,25834,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552712,241594.00
03/09/2016 14:45,2,2.363,ACTIVE,213.74,360.69,59.986,1457552703,"201051344000955","219011344069620",31.37,9.30,0,334.84,393.75,75.1,70.6,0.628,339988.3,339988.3,25770,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552713,241595.00
03/09/2016 14:45,2,1.455,ACTIVE,212.38,455.37,59.996,1457552703,"274151322000094","219011344069620",42.22,13.30,0,415.39,481.21,62.0,58.0,0.420,492034.4,492034.4,15377,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552714,241596.00
03/09/2016 14:45,2,2.420,ACTIVE,215.54,360.99,59.986,1457552703,"201051344000579","219011344069620",31.15,10.70,0,335.14,394.95,76.4,71.8,0.641,340824.9,340824.9,1355,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552714,241597.00
03/09/2016 14:45,2,2.402,ACTIVE,213.74,360.69,60.034,1457552703,"201051344000890","219011344069620",31.31,9.70,0,335.44,394.95,76.2,71.6,0.614,337308.8,337308.8,25790,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552715,241598.00
03/09/2016 14:45,2,2.385,ACTIVE,214.41,363.09,60.028,1457552703,"201051344000438","219011344069620",31.35,9.00,0,335.74,396.45,75.8,71.2,0.628,339489.0,339489.0,25786,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552716,241599.00
03/09/2016 14:45,2,2.355,ACTIVE,214.19,360.08,59.938,1457552703,"201051344000417","219011344069620",31.35,9.70,0,335.14,394.05,74.8,70.3,0.623,333220.0,333220.0,25941,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552718,241600.00
03/09/2016 14:45,2,2.279,ACTIVE,212.16,362.19,60.018,1457552703,"274151322000083","219011344069620",30.95,11.70,0,334.24,375.71,71.4,67.0,0.499,607215.5,607215.5,14826,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552719,241601.00
03/09/2016 14:45,2,2.400,ACTIVE,213.51,350.17,59.991,1457552703,"274151322000076","219011344069620",31.53,11.70,0,336.64,382.33,76.7,72.1,0.548,646178.7,646178.7,14831,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552720,241602.00
03/09/2016 14:45,2,2.447,ACTIVE,214.87,363.69,60.028,1457552703,"201051344000868","219011344069620",30.97,9.30,0,336.64,396.75,76.8,72.2,0.592,325686.7,325686.7,21054,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552721,241603.00
03/09/2016 14:45,2,2.418,ACTIVE,212.38,360.08,60.007,1457552703,"274151322000095","219011344069620",31.21,11.70,0,334.24,380.52,76.5,71.9,0.521,639402.7,639402.7,14715,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552721,241604.00
03/09/2016 14:45,2,2.469,ACTIVE,215.54,365.49,59.959,1457552703,"201051344000988","219011344069620",30.57,11.00,0,333.63,394.95,76.5,71.9,0.628,323890.8,323890.8,21330,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552722,241605.00
03/09/2016 14:45,2,2.416,ACTIVE,214.41,362.79,60.034,1457552703,"201051344001025","219011344069620",31.13,9.70,0,336.34,397.05,76.2,71.6,0.583,336969.0,336969.0,25846,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552723,241606.00
03/09/2016 14:45,2,2.410,ACTIVE,215.54,363.39,59.922,1457552703,"201051344000458","219011344069620",31.37,11.30,0,335.44,395.55,76.6,72.0,0.650,334255.3,334255.3,21237,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552724,241607.00
03/09/2016 14:45,2,2.420,ACTIVE,216.00,364.59,60.007,1457552703,"201051344000853","219011344069620",31.47,10.30,0,335.74,394.95,77.1,72.5,0.636,331884.5,331884.5,20860,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552725,241608.00
03/09/2016 14:45,2,2.404,ACTIVE,214.19,363.09,60.028,1457552703,"201051344000685","219011344069620",31.27,9.00,0,336.04,395.55,76.2,71.6,0.614,339199.2,339199.2,25662,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552726,241609.00
03/09/2016 14:45,2,2.383,ACTIVE,214.64,362.19,59.938,1457552703,"201051344000917","219011344069620",31.29,9.70,0,336.64,396.15,75.6,71.0,0.597,336470.7,336470.7,25660,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552727,241610.00
03/09/2016 14:45,2,2.371,ACTIVE,214.41,362.79,60.028,1457552703,"201051344001145","219011344069620",31.57,8.00,0,336.34,395.25,75.8,71.2,0.636,341574.4,341574.4,25520,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552728,241611.00
03/09/2016 14:45,2,2.422,ACTIVE,214.64,364.89,60.044,1457552703,"201051344000651","219011344069620",31.19,9.70,0,336.34,395.25,76.5,71.9,0.623,333401.9,333401.9,25889,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552729,241612.00
03/09/2016 14:45,2,2.248,ACTIVE,211.93,354.67,60.007,1457552703,"274151322000088","219011344069620",30.38,11.30,0,334.24,374.51,69.2,64.9,0.464,589414.7,589414.7,14527,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552730,241613.00
03/09/2016 14:45,2,1.469,ACTIVE,213.74,462.88,60.002,1457552703,"274151322000068","219011344069620",42.72,14.00,0,413.29,481.82,63.6,59.5,0.429,492124.0,492124.0,15552,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552730,241614.00
03/09/2016 14:45,2,2.383,ACTIVE,214.41,362.19,60.018,1457552703,"201051344001135","219011344069620",31.27,9.70,0,336.94,395.25,75.5,71.0,0.623,329982.1,329982.1,25856,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552731,241615.00
03/09/2016 14:45,2,2.471,ACTIVE,214.64,362.19,60.039,1457552703,"201051344000594","219011344069620",31.33,10.00,0,335.74,397.05,78.4,73.8,0.628,336493.4,336493.4,21268,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552732,241616.00
03/09/2016 14:45,2,2.447,ACTIVE,214.64,362.79,60.018,1457552703,"201051344001203","219011344069620",30.93,9.70,0,336.94,397.05,76.7,72.1,0.632,336221.5,336221.5,25839,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552733,241617.00
03/09/2016 14:45,2,2.283,ACTIVE,212.38,353.17,60.012,1457552703,"274151322000054","219011344069620",30.53,12.00,0,334.54,375.71,70.6,66.2,0.491,602224.4,602224.4,14556,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552734,241618.00
03/09/2016 14:45,2,2.453,ACTIVE,215.54,361.59,60.018,1457552703,"201051344000867","219011344069620",31.21,10.70,0,337.24,397.05,77.6,73.0,0.628,324914.8,324914.8,21297,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552735,241619.00
03/09/2016 14:45,2,2.439,ACTIVE,214.64,363.99,60.007,1457552703,"201051344001093","219011344069620",31.25,9.70,0,336.34,395.55,77.3,72.7,0.614,334989.6,334989.6,25717,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552736,241620.00
03/09/2016 14:45,2,2.424,ACTIVE,215.32,363.99,59.959,1457552703,"201051344000900","219011344069620",31.39,9.00,0,335.14,395.85,77.1,72.5,0.623,340031.1,340031.1,20705,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552737,241621.00
03/09/2016 14:45,2,2.467,ACTIVE,215.32,362.79,60.044,1457552703,"201051344000648","219011344069620",31.03,9.30,0,335.14,396.15,77.5,72.9,0.628,333417.1,333417.1,20976,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552738,241622.00
03/09/2016 14:45,2,2.439,ACTIVE,215.54,361.59,60.055,1457552703,"201051344000569","219011344069620",31.65,9.70,0,334.84,396.45,78.1,73.5,0.636,341436.1,341436.1,20648,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552739,241623.00
03/09/2016 14:45,2,2.432,ACTIVE,215.54,364.89,59.922,1457552703,"201051344000983","219011344069620",31.41,10.70,0,335.14,396.45,77.4,72.7,0.632,333888.8,333888.8,21094,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552740,241624.00
03/09/2016 14:45,2,2.473,ACTIVE,215.54,365.49,60.012,1457552703,"201051344001158","219011344069620",30.77,10.30,0,334.24,394.95,77.0,72.4,0.632,329693.5,329693.5,21310,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552741,241625.00
03/09/2016 14:45,2,2.471,ACTIVE,215.54,366.10,60.023,1457552703,"201051344000576","219011344069620",31.11,10.00,0,335.44,394.35,77.9,73.2,0.632,334477.3,334477.3,20766,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552742,241626.00
03/09/2016 14:45,2,2.287,ACTIVE,212.83,348.06,60.007,1457552703,"274151322000087","219011344069620",30.51,15.00,0,334.24,374.81,70.7,66.3,0.464,577246.8,577246.8,14608,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457552743,241627.00
03/09/2016 15:00,2,2.654,ACTIVE,217.13,354.67,60.002,1457553603,"201051344000645","219011344069620",31.53,11.30,0,335.44,396.15,84.8,79.9,0.380,334324.5,334324.5,20919,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553604,241628.00
03/09/2016 15:00,2,2.475,ACTIVE,213.74,358.28,59.996,1457553603,"274151322000085","219011344069620",30.47,13.30,0,331.23,380.22,76.5,71.9,0.530,605067.1,605067.1,14573,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553605,241629.00
03/09/2016 15:00,2,2.664,ACTIVE,216.90,356.18,60.002,1457553603,"201051344000633","219011344069620",31.23,12.00,0,334.54,396.75,84.3,79.5,0.393,325921.6,325921.6,21331,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553606,241630.00
03/09/2016 15:00,2,2.652,ACTIVE,216.90,353.47,59.944,1457553603,"201051344000469","219011344069620",31.33,10.70,0,334.54,397.05,84.2,79.3,0.393,326715.5,326715.5,21318,0,0,0,L,1122011218,0,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553607,241631.00
03/09/2016 15:00,2,2.600,ACTIVE,215.09,350.47,59.981,1457553603,"201051344000646","219011344069620",30.99,10.30,0,336.64,397.66,81.7,76.9,0.384,331712.2,331712.2,25854,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553608,241632.00
03/09/2016 15:00,2,2.520,ACTIVE,213.51,347.16,60.002,1457553603,"274151322000052","219011344069620",30.97,13.00,0,334.54,379.62,79.1,74.5,0.305,613134.1,613134.1,14790,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553609,241633.00
03/09/2016 15:00,2,2.576,ACTIVE,215.09,350.17,59.991,1457553603,"201051344001230","219011344069620",31.29,10.70,0,335.44,396.45,81.7,76.9,0.362,335517.6,335517.6,25643,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553611,241634.00
03/09/2016 15:00,2,2.625,ACTIVE,216.00,351.67,59.959,1457553603,"201051344000582","219011344069620",30.91,11.00,0,334.24,398.56,82.2,77.4,0.376,329149.3,329149.3,25835,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553612,241635.00
03/09/2016 15:00,2,2.619,ACTIVE,214.87,349.26,59.991,1457553603,"201051344000955","219011344069620",31.29,10.70,0,336.64,397.96,83.0,78.2,0.384,340005.5,340005.5,25771,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553613,241636.00
03/09/2016 15:00,2,1.664,ACTIVE,213.51,451.76,59.970,1457553603,"274151322000094","219011344069620",41.51,14.30,0,414.49,480.01,69.4,65.1,0.486,492048.6,492048.6,15378,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553614,241637.00
03/09/2016 15:00,2,2.666,ACTIVE,217.13,354.67,60.002,1457553603,"201051344000579","219011344069620",31.31,12.70,0,335.44,396.15,84.5,79.7,0.389,340842.3,340842.3,1356,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553615,241638.00
03/09/2016 15:00,2,2.670,ACTIVE,214.87,349.86,59.981,1457553603,"201051344000890","219011344069620",30.95,11.30,0,336.94,397.05,83.7,78.9,0.371,337326.2,337326.2,25791,0,0,0,L,1122011218,0,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553615,241639.00
03/09/2016 15:00,2,2.621,ACTIVE,215.32,350.17,60.018,1457553603,"201051344000438","219011344069620",31.47,10.30,0,335.74,397.66,83.6,78.7,0.389,339506.2,339506.2,25787,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553616,241640.00
03/09/2016 15:00,2,2.605,ACTIVE,215.32,350.77,59.922,1457553603,"201051344000417","219011344069620",31.25,11.00,0,336.94,397.05,82.5,77.7,0.384,333237.0,333237.0,25942,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553617,241641.00
03/09/2016 15:00,2,2.523,ACTIVE,213.29,353.17,59.965,1457553603,"274151322000083","219011344069620",30.89,14.70,0,334.84,379.92,78.9,74.2,0.301,607231.6,607231.6,14827,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553618,241642.00
03/09/2016 15:00,2,2.637,ACTIVE,214.41,348.06,59.970,1457553603,"274151322000076","219011344069620",31.67,14.00,0,337.24,383.83,84.7,79.8,0.331,646196.2,646196.2,14832,0,0,0,L,1151911521,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553619,241643.00
03/09/2016 15:00,2,2.713,ACTIVE,216.22,354.37,59.965,1457553603,"201051344000868","219011344069620",30.73,10.70,0,334.24,398.26,84.4,79.6,0.376,325704.0,325704.0,21055,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553620,241644.00
03/09/2016 15:00,2,2.631,ACTIVE,213.29,348.06,59.996,1457553603,"274151322000095","219011344069620",31.63,15.00,0,335.14,382.33,84.3,79.4,0.314,639420.0,639420.0,14716,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553621,241645.00
03/09/2016 15:00,2,2.695,ACTIVE,216.67,355.28,59.991,1457553603,"201051344000988","219011344069620",30.85,12.70,0,333.93,397.35,84.2,79.4,0.393,323908.0,323908.0,21331,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553622,241646.00
03/09/2016 15:00,2,2.633,ACTIVE,215.32,350.17,59.981,1457553603,"201051344001025","219011344069620",31.37,11.30,0,336.64,398.26,83.7,78.8,0.376,336986.2,336986.2,25847,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553623,241647.00
03/09/2016 15:00,2,2.650,ACTIVE,216.45,352.57,59.938,1457553603,"201051344000458","219011344069620",31.43,13.00,0,334.84,396.45,84.4,79.5,0.407,334272.6,334272.6,21238,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553624,241648.00
03/09/2016 15:00,2,2.674,ACTIVE,217.35,356.18,59.996,1457553603,"201051344000853","219011344069620",31.37,11.70,0,338.14,397.05,85.0,80.1,0.393,331901.8,331901.8,20861,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553625,241649.00
03/09/2016 15:00,2,2.590,ACTIVE,215.32,351.97,59.986,1457553603,"201051344000685","219011344069620",31.71,10.30,0,334.84,397.66,83.2,78.3,0.398,339216.4,339216.4,25663,0,0,0,L,1122011218,0,124.27,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553626,241650.00
03/09/2016 15:00,2,2.611,ACTIVE,215.54,351.37,59.986,1457553603,"201051344000917","219011344069620",31.13,12.00,0,334.54,397.35,82.3,77.5,0.376,336487.7,336487.7,25661,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553626,241651.00
03/09/2016 15:00,2,2.594,ACTIVE,215.32,351.07,60.012,1457553603,"201051344001145","219011344069620",31.43,10.00,0,336.94,398.26,82.7,77.9,0.380,341591.5,341591.5,25521,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553627,241652.00
03/09/2016 15:00,2,2.648,ACTIVE,215.77,350.47,59.986,1457553603,"201051344000651","219011344069620",31.15,11.00,0,334.24,395.85,83.6,78.8,0.376,333419.1,333419.1,25890,0,0,0,L,1122011218,0,124.27,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553628,241653.00
03/09/2016 15:00,2,2.451,ACTIVE,213.51,365.49,59.981,1457553603,"274151322000088","219011344069620",30.45,12.70,0,330.03,379.92,75.5,71.0,0.513,589430.2,589430.2,14528,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553629,241654.00
03/09/2016 15:00,2,1.674,ACTIVE,213.96,446.05,59.986,1457553603,"274151322000068","219011344069620",41.83,15.00,0,414.49,487.83,71.7,67.2,0.482,492138.4,492138.4,15553,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553630,241655.00
03/09/2016 15:00,2,2.625,ACTIVE,215.32,349.86,60.007,1457553603,"201051344001135","219011344069620",30.95,12.00,0,336.34,397.35,82.3,77.5,0.376,329999.0,329999.0,25857,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553631,241656.00
03/09/2016 15:00,2,2.693,ACTIVE,215.54,352.57,59.981,1457553603,"201051344000594","219011344069620",31.41,11.70,0,336.34,399.76,85.7,80.8,0.384,336511.0,336511.0,21269,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553632,241657.00
03/09/2016 15:00,2,2.631,ACTIVE,215.32,349.26,59.996,1457553603,"201051344001203","219011344069620",31.43,11.00,0,335.14,398.86,83.7,78.9,0.384,336238.7,336238.7,25840,0,0,0,L,1122011218,0,124.27,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553633,241658.00
03/09/2016 15:00,2,2.473,ACTIVE,213.51,355.28,59.965,1457553603,"274151322000054","219011344069620",30.77,14.00,0,327.62,380.82,77.1,72.5,0.535,602240.2,602240.2,14557,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553634,241659.00
03/09/2016 15:00,2,2.676,ACTIVE,216.45,351.37,59.954,1457553603,"201051344000867","219011344069620",31.25,13.00,0,334.84,397.96,84.8,79.9,0.380,324932.1,324932.1,21298,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553635,241660.00
03/09/2016 15:00,2,2.629,ACTIVE,215.32,350.47,59.996,1457553603,"201051344001093","219011344069620",31.39,11.00,0,336.04,396.45,83.6,78.8,0.376,335006.8,335006.8,25718,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553636,241661.00
03/09/2016 15:00,2,2.652,ACTIVE,216.45,353.17,59.944,1457553603,"201051344000900","219011344069620",31.53,9.70,0,334.84,397.66,84.6,79.8,0.384,340048.2,340048.2,20706,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553637,241662.00
03/09/2016 15:00,2,2.670,ACTIVE,216.67,353.77,59.991,1457553603,"201051344000648","219011344069620",31.39,10.30,0,334.84,396.75,84.8,80.0,0.384,333434.4,333434.4,20977,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553638,241663.00
03/09/2016 15:00,2,2.660,ACTIVE,216.67,355.28,59.996,1457553603,"201051344000569","219011344069620",31.79,10.70,0,335.14,396.75,85.7,80.7,0.389,341453.5,341453.5,20649,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553639,241664.00
03/09/2016 15:00,2,2.672,ACTIVE,216.90,353.17,59.965,1457553603,"201051344000983","219011344069620",31.33,12.00,0,334.84,397.05,84.8,79.9,0.402,333906.0,333906.0,21095,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553640,241665.00
03/09/2016 15:00,2,2.691,ACTIVE,216.90,353.17,59.912,1457553603,"201051344001158","219011344069620",30.89,12.00,0,333.93,398.26,84.2,79.4,0.398,329710.6,329710.6,21311,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553641,241666.00
03/09/2016 15:00,2,2.666,ACTIVE,217.13,355.28,59.981,1457553603,"201051344000576","219011344069620",31.55,10.30,0,336.04,396.15,85.2,80.3,0.380,334494.6,334494.6,20767,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553642,241667.00
03/09/2016 15:00,2,2.500,ACTIVE,213.51,353.77,59.996,1457553603,"274151322000087","219011344069620",30.42,17.30,0,332.13,379.62,76.9,72.3,0.521,577262.5,577262.5,14609,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553642,241668.00
03/09/2016 15:00,2,2.684,ACTIVE,215.54,350.77,59.991,1457553603,"201051344000585","219011344069620",31.17,11.70,0,334.84,397.05,84.7,79.8,0.393,336969.3,336969.3,25860,0,0,0,L,1122011218,1,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457553643,241669.00
03/09/2016 15:15,2,2.254,ACTIVE,215.77,362.49,59.996,1457554503,"201051344000645","219011344069620",30.93,11.30,0,329.13,395.25,70.6,66.2,0.561,334342.0,334342.0,20920,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554504,241670.00
03/09/2016 15:15,2,2.070,ACTIVE,212.83,360.99,59.954,1457554503,"274151322000085","219011344069620",30.38,12.70,0,331.83,380.52,63.6,59.4,0.433,605082.8,605082.8,14574,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554505,241671.00
03/09/2016 15:15,2,2.252,ACTIVE,215.77,363.69,59.954,1457554503,"201051344000633","219011344069620",31.03,11.30,0,327.92,395.55,70.8,66.4,0.588,325939.0,325939.0,21332,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554506,241672.00
03/09/2016 15:15,2,2.262,ACTIVE,216.00,364.29,59.975,1457554503,"201051344000469","219011344069620",30.91,10.30,0,321.31,394.95,70.9,66.5,0.579,326732.9,326732.9,21319,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554507,241673.00
03/09/2016 15:15,2,2.193,ACTIVE,213.96,359.18,59.933,1457554503,"201051344000646","219011344069620",31.07,10.00,0,321.61,395.25,69.0,64.7,0.570,331729.1,331729.1,25855,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554508,241674.00
03/09/2016 15:15,2,2.127,ACTIVE,212.61,355.28,60.002,1457554503,"274151322000052","219011344069620",30.83,12.70,0,330.33,379.02,66.4,62.2,0.468,613150.5,613150.5,14791,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554509,241675.00
03/09/2016 15:15,2,2.248,ACTIVE,214.64,360.08,59.901,1457554503,"201051344000585","219011344069620",31.15,11.30,0,322.51,395.55,70.9,66.5,0.579,336985.9,336985.9,25861,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554510,241676.00
03/09/2016 15:15,2,2.199,ACTIVE,213.96,358.88,59.922,1457554503,"201051344001230","219011344069620",31.07,9.70,0,317.70,393.15,69.2,64.9,0.561,335534.4,335534.4,25644,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554511,241677.00
03/09/2016 15:15,2,2.199,ACTIVE,214.87,360.08,59.986,1457554503,"201051344000582","219011344069620",31.27,10.30,0,321.01,397.35,69.7,65.3,0.557,329166.3,329166.3,25836,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554512,241678.00
03/09/2016 15:15,2,2.227,ACTIVE,213.96,360.08,59.933,1457554503,"201051344000955","219011344069620",31.43,10.30,0,320.11,395.25,70.9,66.5,0.588,340022.7,340022.7,25772,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554513,241679.00
03/09/2016 15:15,2,1.418,ACTIVE,212.83,445.75,59.954,1457554503,"274151322000094","219011344069620",41.39,14.30,0,413.59,480.01,59.1,55.2,0.407,492062.8,492062.8,15379,0,0,0,L,1151911521,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554513,241680.00
03/09/2016 15:15,2,2.283,ACTIVE,216.00,363.99,59.965,1457554503,"201051344000579","219011344069620",31.19,12.00,0,328.22,394.95,72.2,67.7,0.601,340859.7,340859.7,1357,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554514,241681.00
03/09/2016 15:15,2,2.260,ACTIVE,214.19,359.48,59.938,1457554503,"201051344000890","219011344069620",31.35,10.30,0,320.41,396.15,71.7,67.3,0.561,337343.5,337343.5,25792,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554515,241682.00
03/09/2016 15:15,2,2.248,ACTIVE,214.41,361.29,59.986,1457554503,"201051344000438","219011344069620",31.35,10.30,0,320.11,396.75,71.4,67.0,0.588,339523.5,339523.5,25788,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554516,241683.00
03/09/2016 15:15,2,2.256,ACTIVE,214.64,360.38,59.986,1457554503,"201051344000417","219011344069620",30.99,10.30,0,321.31,395.25,70.8,66.4,0.575,333254.0,333254.0,25943,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554517,241684.00
03/09/2016 15:15,2,2.127,ACTIVE,212.83,347.46,60.034,1457554503,"274151322000083","219011344069620",31.19,13.30,0,330.33,379.02,67.2,62.9,0.473,607247.8,607247.8,14828,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554518,241685.00
03/09/2016 15:15,2,2.242,ACTIVE,213.29,367.60,59.912,1457554503,"274151322000076","219011344069620",31.85,13.00,0,330.93,381.73,72.3,67.8,0.504,646213.6,646213.6,14833,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554519,241686.00
03/09/2016 15:15,2,2.307,ACTIVE,215.54,360.99,60.049,1457554503,"201051344000868","219011344069620",31.11,10.00,0,325.22,396.15,72.7,68.2,0.588,325721.4,325721.4,21056,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554520,241687.00
03/09/2016 15:15,2,2.262,ACTIVE,212.61,349.86,59.981,1457554503,"274151322000095","219011344069620",31.53,13.00,0,328.82,379.92,72.2,67.7,0.477,639437.3,639437.3,14717,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554521,241688.00
03/09/2016 15:15,2,2.309,ACTIVE,215.77,365.19,59.975,1457554503,"201051344000988","219011344069620",30.95,12.00,0,321.91,396.15,72.4,68.0,0.597,323925.3,323925.3,21332,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554522,241689.00
03/09/2016 15:15,2,2.291,ACTIVE,214.41,360.69,59.928,1457554503,"201051344001025","219011344069620",31.17,11.00,0,322.51,397.05,72.4,67.9,0.583,337003.5,337003.5,25848,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554523,241690.00
03/09/2016 15:15,2,2.309,ACTIVE,215.77,363.09,59.965,1457554503,"201051344000458","219011344069620",31.05,12.30,0,327.32,395.25,72.6,68.2,0.610,334289.8,334289.8,21239,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554524,241691.00
03/09/2016 15:15,2,2.318,ACTIVE,216.22,365.49,59.986,1457554503,"201051344000853","219011344069620",31.21,10.70,0,330.33,396.15,73.3,68.8,0.601,331919.2,331919.2,20862,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554525,241692.00
03/09/2016 15:15,2,2.277,ACTIVE,214.41,361.29,60.034,1457554503,"201051344000685","219011344069620",31.27,9.70,0,319.81,395.85,72.2,67.7,0.610,339233.5,339233.5,25664,0,0,0,L,1122011218,0,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554526,241693.00
03/09/2016 15:15,2,2.250,ACTIVE,214.87,360.38,59.965,1457554503,"201051344000917","219011344069620",31.47,10.70,0,320.71,396.15,71.8,67.4,0.588,336504.6,336504.6,25662,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554526,241694.00
03/09/2016 15:15,2,2.258,ACTIVE,214.41,360.38,59.991,1457554503,"201051344001145","219011344069620",31.53,9.30,0,321.91,396.15,72.0,67.6,0.592,341608.5,341608.5,25522,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554527,241695.00
03/09/2016 15:15,2,2.295,ACTIVE,214.87,360.08,59.986,1457554503,"201051344000651","219011344069620",31.27,11.00,0,322.21,396.15,72.7,68.2,0.601,333436.3,333436.3,25891,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554528,241696.00
03/09/2016 15:15,2,2.150,ACTIVE,212.16,363.09,59.886,1457554503,"274151322000088","219011344069620",29.98,12.30,0,329.13,380.82,65.3,61.1,0.451,589445.6,589445.6,14529,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554529,241697.00
03/09/2016 15:15,2,1.434,ACTIVE,213.74,456.57,59.975,1457554503,"274151322000068","219011344069620",42.22,14.70,0,416.29,490.53,60.7,56.7,0.402,492152.7,492152.7,15554,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554530,241698.00
03/09/2016 15:15,2,2.279,ACTIVE,214.41,359.48,60.002,1457554503,"201051344001135","219011344069620",31.19,11.00,0,319.21,395.85,72.0,67.6,0.592,330015.9,330015.9,25858,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554531,241699.00
03/09/2016 15:15,2,2.350,ACTIVE,215.09,360.69,59.949,1457554503,"201051344000594","219011344069620",31.45,11.30,0,324.02,398.26,74.8,70.2,0.601,336528.5,336528.5,21270,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554532,241700.00
03/09/2016 15:15,2,2.328,ACTIVE,214.87,360.38,60.002,1457554503,"201051344001203","219011344069620",31.09,11.00,0,319.81,397.05,73.3,68.9,0.614,336255.8,336255.8,25841,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554533,241701.00
03/09/2016 15:15,2,2.186,ACTIVE,212.83,349.26,60.012,1457554503,"274151322000054","219011344069620",30.36,13.00,0,328.82,381.42,67.2,62.9,0.460,602255.9,602255.9,14558,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554534,241702.00
03/09/2016 15:15,2,2.348,ACTIVE,215.77,358.28,59.975,1457554503,"201051344000867","219011344069620",31.15,12.30,0,326.12,395.55,74.0,69.5,0.583,324949.4,324949.4,21299,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554535,241703.00
03/09/2016 15:15,2,2.348,ACTIVE,214.87,363.99,59.986,1457554503,"201051344001093","219011344069620",31.01,10.30,0,320.41,395.55,73.7,69.2,0.601,335023.9,335023.9,25719,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554536,241704.00
03/09/2016 15:15,2,2.330,ACTIVE,215.77,364.89,59.975,1457554503,"201051344000900","219011344069620",31.27,9.30,0,324.02,396.45,73.8,69.3,0.597,340065.3,340065.3,20707,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554537,241705.00
03/09/2016 15:15,2,2.340,ACTIVE,215.77,363.69,59.912,1457554503,"201051344000648","219011344069620",31.35,10.30,0,325.82,394.95,74.4,69.9,0.597,333451.6,333451.6,20978,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554538,241706.00
03/09/2016 15:15,2,2.352,ACTIVE,215.77,363.69,60.018,1457554503,"201051344000569","219011344069620",31.51,10.30,0,327.02,395.25,75.0,70.5,0.619,341470.9,341470.9,20650,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554539,241707.00
03/09/2016 15:15,2,2.342,ACTIVE,215.77,364.29,60.023,1457554503,"201051344000983","219011344069620",31.35,11.30,0,322.51,395.25,74.4,69.9,0.628,333923.2,333923.2,21096,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554540,241708.00
03/09/2016 15:15,2,2.361,ACTIVE,216.00,364.89,59.949,1457554503,"201051344001158","219011344069620",30.91,11.30,0,324.02,395.55,74.0,69.5,0.619,329727.6,329727.6,21312,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554541,241709.00
03/09/2016 15:15,2,2.316,ACTIVE,216.45,364.59,59.991,1457554503,"201051344000576","219011344069620",31.75,10.30,0,328.22,395.25,74.5,70.0,0.601,334511.8,334511.8,20768,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554541,241710.00
03/09/2016 15:15,2,2.197,ACTIVE,212.61,347.76,59.965,1457554503,"274151322000087","219011344069620",30.45,16.00,0,330.33,379.92,67.8,63.5,0.451,577278.0,577278.0,14610,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457554542,241711.00
