ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 15:30,2,2.672,ACTIVE,216.90,354.07,59.991,1457555404,"201051344000645","219011344069620",30.89,12.00,0,329.13,396.15,83.6,78.8,0.376,334359.8,334359.8,20921,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555405,241712.00
03/09/2016 15:30,2,2.436,ACTIVE,213.51,352.87,59.965,1457555404,"274151322000085","219011344069620",30.22,13.30,0,329.43,379.92,74.6,70.1,0.513,605098.8,605098.8,14575,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555406,241713.00
03/09/2016 15:30,2,2.631,ACTIVE,216.90,355.28,59.975,1457555404,"201051344000633","219011344069620",31.33,11.70,0,321.91,396.15,83.5,78.7,0.389,325956.7,325956.7,21333,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555407,241714.00
03/09/2016 15:30,2,2.631,ACTIVE,216.90,354.07,59.949,1457555404,"201051344000469","219011344069620",31.37,10.30,0,323.41,396.45,83.6,78.7,0.389,326750.6,326750.6,21320,0,0,0,L,1122011218,0,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555407,241715.00
03/09/2016 15:30,2,2.529,ACTIVE,214.87,351.07,59.981,1457555404,"201051344000646","219011344069620",31.69,11.00,0,320.71,397.66,81.2,76.5,0.380,331746.3,331746.3,25856,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555408,241716.00
03/09/2016 15:30,2,2.486,ACTIVE,213.29,364.59,59.981,1457555404,"274151322000052","219011344069620",31.01,13.30,0,329.73,379.62,78.1,73.4,0.552,613167.0,613167.0,14792,0,0,0,L,1151911521,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555409,241717.00
03/09/2016 15:30,2,2.656,ACTIVE,215.54,351.37,59.959,1457555404,"201051344000585","219011344069620",31.19,11.70,0,321.61,396.75,84.0,79.2,0.384,337003.6,337003.6,25862,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555410,241718.00
03/09/2016 15:30,2,2.576,ACTIVE,214.87,349.86,59.975,1457555404,"201051344001230","219011344069620",31.25,10.30,0,319.51,394.65,81.6,76.8,0.358,335551.6,335551.6,25645,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555411,241719.00
03/09/2016 15:30,2,2.588,ACTIVE,215.77,351.37,59.986,1457555404,"201051344000582","219011344069620",31.51,10.70,0,320.41,398.26,82.6,77.8,0.371,329183.6,329183.6,25837,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555412,241720.00
03/09/2016 15:30,2,2.623,ACTIVE,214.87,350.77,59.975,1457555404,"201051344000955","219011344069620",31.41,11.00,0,319.51,396.75,83.5,78.6,0.380,340040.2,340040.2,25773,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555413,241721.00
03/09/2016 15:30,2,1.723,ACTIVE,213.29,441.24,59.970,1457555404,"274151322000094","219011344069620",40.41,14.30,0,416.29,478.51,70.2,65.9,0.495,492077.4,492077.4,15380,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555414,241722.00
03/09/2016 15:30,2,2.699,ACTIVE,217.13,354.67,59.981,1457555404,"201051344000579","219011344069620",31.43,13.00,0,328.22,395.85,86.0,81.0,0.393,340877.6,340877.6,1358,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555415,241723.00
03/09/2016 15:30,2,2.652,ACTIVE,214.87,350.77,59.986,1457555404,"201051344000890","219011344069620",31.59,11.00,0,321.91,397.96,84.9,80.0,0.376,337361.2,337361.2,25793,0,0,0,L,1122011218,0,123.81,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555416,241724.00
03/09/2016 15:30,2,2.635,ACTIVE,215.54,351.67,59.970,1457555404,"201051344000438","219011344069620",31.79,11.00,0,320.11,399.76,84.9,80.0,0.384,339541.1,339541.1,25789,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555417,241725.00
03/09/2016 15:30,2,2.672,ACTIVE,215.32,351.07,59.959,1457555404,"201051344000417","219011344069620",31.05,11.70,0,320.41,397.96,84.0,79.2,0.389,333271.4,333271.4,25944,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555418,241726.00
03/09/2016 15:30,2,2.559,ACTIVE,213.51,354.07,59.959,1457555404,"274151322000083","219011344069620",30.97,13.00,0,329.43,380.52,80.2,75.5,0.314,607264.4,607264.4,14829,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555419,241727.00
03/09/2016 15:30,2,2.666,ACTIVE,214.19,348.66,59.965,1457555404,"274151322000076","219011344069620",31.99,13.30,0,331.23,382.63,86.3,81.4,0.336,646231.4,646231.4,14834,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555419,241728.00
03/09/2016 15:30,2,2.777,ACTIVE,216.45,353.17,59.975,1457555404,"201051344000868","219011344069620",31.01,10.30,0,320.11,397.05,87.2,82.2,0.402,325739.2,325739.2,21057,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555420,241729.00
03/09/2016 15:30,2,2.711,ACTIVE,213.29,345.66,59.970,1457555404,"274151322000095","219011344069620",31.51,14.70,0,330.33,382.03,86.5,81.6,0.318,639455.0,639455.0,14718,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555421,241730.00
03/09/2016 15:30,2,2.799,ACTIVE,216.90,355.58,60.007,1457555404,"201051344000988","219011344069620",30.81,12.30,0,322.51,397.05,87.3,82.4,0.407,323943.1,323943.1,21333,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555422,241731.00
03/09/2016 15:30,2,2.744,ACTIVE,215.54,351.97,59.965,1457555404,"201051344001025","219011344069620",31.35,11.70,0,324.92,398.56,87.1,82.2,0.393,337021.1,337021.1,25849,0,0,0,L,1122011218,0,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555423,241732.00
03/09/2016 15:30,2,2.779,ACTIVE,216.90,353.47,59.991,1457555404,"201051344000458","219011344069620",31.33,13.00,0,323.72,395.55,88.2,83.2,0.415,334307.6,334307.6,21240,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555424,241733.00
03/09/2016 15:30,2,2.809,ACTIVE,217.58,356.78,59.975,1457555404,"201051344000853","219011344069620",31.25,11.00,0,329.13,397.05,89.0,83.9,0.411,331937.1,331937.1,20863,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555425,241734.00
03/09/2016 15:30,2,2.734,ACTIVE,215.54,352.57,59.981,1457555404,"201051344000685","219011344069620",31.41,10.00,0,318.61,397.05,87.0,82.0,0.411,339251.1,339251.1,25665,0,0,0,L,1122011218,0,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555426,241735.00
03/09/2016 15:30,2,2.721,ACTIVE,216.00,352.27,59.991,1457555404,"201051344000917","219011344069620",31.53,11.70,0,321.01,397.35,86.9,82.0,0.398,336522.0,336522.0,25663,0,0,0,L,1122011218,0,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555427,241736.00
03/09/2016 15:30,2,2.715,ACTIVE,215.32,352.27,59.970,1457555404,"201051344001145","219011344069620",31.67,10.30,0,321.61,397.96,87.0,82.1,0.393,341625.9,341625.9,25523,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555428,241737.00
03/09/2016 15:30,2,2.781,ACTIVE,216.00,352.57,59.975,1457555404,"201051344000651","219011344069620",31.37,12.00,0,320.41,396.15,88.4,83.4,0.398,333453.9,333453.9,25892,0,0,0,L,1122011218,0,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555428,241738.00
03/09/2016 15:30,2,2.582,ACTIVE,213.29,368.20,59.975,1457555404,"274151322000088","219011344069620",30.38,12.70,0,330.33,380.22,79.4,74.7,0.535,589461.4,589461.4,14530,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555429,241739.00
03/09/2016 15:30,2,1.631,ACTIVE,214.19,473.10,59.981,1457555404,"274151322000068","219011344069620",43.30,15.30,0,415.69,486.32,74.2,69.6,0.513,492167.3,492167.3,15555,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555430,241740.00
03/09/2016 15:30,2,2.770,ACTIVE,215.54,351.37,59.986,1457555404,"201051344001135","219011344069620",31.25,12.30,0,319.51,397.96,87.7,82.7,0.402,330033.3,330033.3,25859,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555431,241741.00
03/09/2016 15:30,2,2.887,ACTIVE,216.22,355.88,59.991,1457555404,"201051344000594","219011344069620",31.37,12.30,0,320.71,398.86,91.8,86.6,0.415,336546.6,336546.6,21271,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555432,241742.00
03/09/2016 15:30,2,2.820,ACTIVE,215.77,351.97,59.986,1457555404,"201051344001203","219011344069620",31.35,11.30,0,321.01,398.26,89.6,84.5,0.411,336273.4,336273.4,25842,0,0,0,L,1122011218,0,124.49,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555433,241743.00
03/09/2016 15:30,2,2.652,ACTIVE,213.51,353.47,59.981,1457555404,"274151322000054","219011344069620",30.63,13.70,0,328.22,381.12,82.3,77.5,0.314,602272.0,602272.0,14559,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555434,241744.00
03/09/2016 15:30,2,2.875,ACTIVE,216.90,354.37,59.986,1457555404,"201051344000867","219011344069620",31.37,12.70,0,324.32,397.66,91.3,86.2,0.411,324967.2,324967.2,21300,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555435,241745.00
03/09/2016 15:30,2,2.822,ACTIVE,216.00,353.47,59.981,1457555404,"201051344001093","219011344069620",31.51,10.70,0,321.61,397.66,90.2,85.1,0.402,335041.6,335041.6,25720,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555436,241746.00
03/09/2016 15:30,2,2.895,ACTIVE,216.67,354.07,60.023,1457555404,"201051344000900","219011344069620",31.51,10.00,0,321.61,397.66,92.3,87.2,0.424,340083.1,340083.1,20708,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555437,241747.00
03/09/2016 15:30,2,2.922,ACTIVE,216.90,355.58,59.991,1457555404,"201051344000648","219011344069620",31.29,10.70,0,317.70,396.45,92.7,87.6,0.429,333469.4,333469.4,20979,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555438,241748.00
03/09/2016 15:30,2,2.938,ACTIVE,217.13,355.88,59.991,1457555404,"201051344000569","219011344069620",31.45,11.00,0,328.22,396.15,93.6,88.4,0.429,341488.9,341488.9,20651,0,0,0,L,1122011218,0,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555439,241749.00
03/09/2016 15:30,2,2.924,ACTIVE,217.13,355.58,60.007,1457555404,"201051344000983","219011344069620",31.39,11.70,0,321.01,396.45,92.9,87.8,0.438,333941.0,333941.0,21097,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555440,241750.00
03/09/2016 15:30,2,2.912,ACTIVE,217.35,355.58,59.986,1457555404,"201051344001158","219011344069620",31.27,12.00,0,322.51,398.86,92.2,87.1,0.429,329745.3,329745.3,21313,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555441,241751.00
03/09/2016 15:30,2,2.955,ACTIVE,217.35,356.78,59.965,1457555404,"201051344000576","219011344069620",31.21,10.70,0,325.82,396.15,93.4,88.2,0.424,334529.7,334529.7,20769,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555442,241752.00
03/09/2016 15:30,2,2.691,ACTIVE,213.51,354.37,59.970,1457555404,"274151322000087","219011344069620",30.71,16.30,0,330.03,380.22,83.6,78.8,0.309,577294.1,577294.1,14611,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457555443,241753.00
03/09/2016 15:45,2,2.289,ACTIVE,215.32,361.29,60.018,1457556304,"201051344000645","219011344069620",30.81,12.70,0,328.82,394.95,71.5,67.1,0.557,334379.9,334379.9,20922,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556305,241754.00
03/09/2016 15:45,2,2.119,ACTIVE,212.61,358.28,59.981,1457556304,"274151322000085","219011344069620",30.24,14.30,0,330.33,380.82,64.8,60.7,0.446,605116.8,605116.8,14576,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556306,241755.00
03/09/2016 15:45,2,2.279,ACTIVE,215.09,362.79,59.970,1457556304,"201051344000633","219011344069620",30.85,13.00,0,329.13,395.25,71.2,66.8,0.610,325976.7,325976.7,21334,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556307,241756.00
03/09/2016 15:45,2,2.277,ACTIVE,215.09,361.89,59.944,1457556304,"201051344000469","219011344069620",30.71,11.30,0,321.61,394.65,70.9,66.5,0.605,326770.5,326770.5,21321,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556308,241757.00
03/09/2016 15:45,2,2.209,ACTIVE,213.74,360.38,59.975,1457556304,"201051344000646","219011344069620",31.17,11.00,0,318.61,397.05,69.7,65.4,0.575,331765.8,331765.8,25857,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556309,241758.00
03/09/2016 15:45,2,2.150,ACTIVE,212.61,360.99,60.028,1457556304,"274151322000052","219011344069620",31.11,14.30,0,329.73,381.12,67.8,63.5,0.468,613185.9,613185.9,14793,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556310,241759.00
03/09/2016 15:45,2,2.273,ACTIVE,214.41,359.18,60.018,1457556304,"201051344000585","219011344069620",30.99,12.00,0,320.71,394.95,71.3,66.9,0.579,337023.6,337023.6,25863,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556311,241760.00
03/09/2016 15:45,2,2.180,ACTIVE,213.74,356.78,60.002,1457556304,"201051344001230","219011344069620",31.35,10.70,0,319.21,394.65,69.2,64.8,0.552,335571.0,335571.0,25646,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556312,241761.00
03/09/2016 15:45,2,2.234,ACTIVE,214.64,360.38,59.965,1457556304,"201051344000582","219011344069620",30.87,11.70,0,320.41,398.56,70.0,65.6,0.561,329203.2,329203.2,25838,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556313,241762.00
03/09/2016 15:45,2,2.213,ACTIVE,213.51,358.88,60.034,1457556304,"201051344000955","219011344069620",31.59,11.70,0,319.81,396.45,70.8,66.4,0.579,340060.0,340060.0,25774,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556314,241763.00
03/09/2016 15:45,2,1.326,ACTIVE,212.83,458.97,60.002,1457556304,"274151322000094","219011344069620",42.98,15.30,0,412.38,483.02,57.8,53.9,0.398,492094.0,492094.0,15381,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556315,241764.00
03/09/2016 15:45,2,2.279,ACTIVE,214.87,362.79,60.034,1457556304,"201051344000579","219011344069620",30.99,13.30,0,329.43,395.25,71.6,67.2,0.592,340897.7,340897.7,1359,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556315,241765.00
03/09/2016 15:45,2,2.260,ACTIVE,213.74,358.28,60.039,1457556304,"201051344000890","219011344069620",31.17,11.70,0,321.01,397.05,71.3,66.9,0.570,337381.1,337381.1,25794,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556316,241766.00
03/09/2016 15:45,2,2.232,ACTIVE,213.96,359.48,59.981,1457556304,"201051344000438","219011344069620",31.47,11.30,0,324.92,395.85,71.2,66.8,0.592,339561.0,339561.0,25790,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556317,241767.00
03/09/2016 15:45,2,2.236,ACTIVE,214.19,359.18,59.996,1457556304,"201051344000417","219011344069620",31.03,11.30,0,320.71,396.45,70.3,65.9,0.579,333291.0,333291.0,25945,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556318,241768.00
03/09/2016 15:45,2,2.139,ACTIVE,212.61,348.66,59.986,1457556304,"274151322000083","219011344069620",31.01,15.00,0,330.03,380.82,67.1,62.9,0.477,607283.2,607283.2,14830,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556319,241769.00
03/09/2016 15:45,2,2.273,ACTIVE,213.29,350.47,59.996,1457556304,"274151322000076","219011344069620",31.43,15.30,0,331.53,381.12,72.4,68.0,0.513,646251.6,646251.6,14835,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556320,241770.00
03/09/2016 15:45,2,2.258,ACTIVE,214.41,360.38,59.986,1457556304,"201051344000868","219011344069620",31.05,11.30,0,322.81,395.55,71.0,66.6,0.579,325759.1,325759.1,21058,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556321,241771.00
03/09/2016 15:45,2,2.260,ACTIVE,212.61,363.99,60.028,1457556304,"274151322000095","219011344069620",31.33,15.30,0,329.73,380.22,71.6,67.2,0.486,639475.1,639475.1,14719,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556322,241772.00
03/09/2016 15:45,2,2.268,ACTIVE,214.64,362.49,59.949,1457556304,"201051344000988","219011344069620",30.81,13.30,0,326.42,395.85,70.8,66.4,0.588,323962.9,323962.9,21334,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556323,241773.00
03/09/2016 15:45,2,2.283,ACTIVE,213.96,358.28,60.007,1457556304,"201051344001025","219011344069620",30.71,12.30,0,324.32,395.85,71.1,66.7,0.579,337041.0,337041.0,25850,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556324,241774.00
03/09/2016 15:45,2,2.256,ACTIVE,214.87,362.79,59.996,1457556304,"201051344000458","219011344069620",31.03,13.70,0,324.92,394.35,71.0,66.6,0.601,334327.5,334327.5,21241,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556325,241775.00
03/09/2016 15:45,2,2.268,ACTIVE,215.32,363.09,60.028,1457556304,"201051344000853","219011344069620",31.01,12.00,0,330.63,396.15,71.2,66.8,0.592,331957.1,331957.1,20864,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556326,241776.00
03/09/2016 15:45,2,2.240,ACTIVE,214.19,360.99,59.981,1457556304,"201051344000685","219011344069620",31.17,10.70,0,319.51,398.26,70.8,66.4,0.605,339270.8,339270.8,25666,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556326,241777.00
03/09/2016 15:45,2,2.197,ACTIVE,214.19,360.69,59.949,1457556304,"201051344000917","219011344069620",31.31,12.00,0,321.01,397.96,69.7,65.4,0.575,336541.5,336541.5,25664,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556327,241778.00
03/09/2016 15:45,2,2.203,ACTIVE,213.96,359.48,60.007,1457556304,"201051344001145","219011344069620",31.33,10.30,0,319.81,397.05,70.0,65.6,0.570,341645.4,341645.4,25524,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556328,241779.00
03/09/2016 15:45,2,2.254,ACTIVE,214.41,360.08,60.018,1457556304,"201051344000651","219011344069620",31.05,12.30,0,324.02,395.25,70.9,66.5,0.544,333473.7,333473.7,25893,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556329,241780.00
03/09/2016 15:45,2,2.105,ACTIVE,212.38,360.69,60.034,1457556304,"274151322000088","219011344069620",30.12,13.70,0,329.73,380.22,64.2,60.1,0.424,589479.2,589479.2,14531,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556330,241781.00
03/09/2016 15:45,2,1.488,ACTIVE,213.74,442.14,59.996,1457556304,"274151322000068","219011344069620",40.55,15.80,0,416.89,492.94,60.6,56.5,0.415,492184.0,492184.0,15556,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556331,241782.00
03/09/2016 15:45,2,2.229,ACTIVE,213.74,359.48,59.970,1457556304,"201051344001135","219011344069620",31.03,12.30,0,320.41,396.15,70.0,65.7,0.579,330052.7,330052.7,25860,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556332,241783.00
03/09/2016 15:45,2,2.273,ACTIVE,213.96,360.38,59.996,1457556304,"201051344000594","219011344069620",31.35,13.00,0,323.41,396.15,72.2,67.7,0.588,336566.7,336566.7,21272,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556333,241784.00
03/09/2016 15:45,2,2.240,ACTIVE,214.41,358.88,60.007,1457556304,"201051344001203","219011344069620",31.15,12.30,0,321.61,397.35,70.7,66.3,0.605,336293.1,336293.1,25843,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556334,241785.00
03/09/2016 15:45,2,2.117,ACTIVE,212.61,363.09,59.996,1457556304,"274151322000054","219011344069620",30.57,14.70,0,328.82,381.42,65.5,61.3,0.451,602290.2,602290.2,14560,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556335,241786.00
03/09/2016 15:45,2,2.283,ACTIVE,214.87,360.69,60.002,1457556304,"201051344000867","219011344069620",30.71,13.30,0,325.82,394.05,71.0,66.6,0.583,324986.9,324986.9,21301,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556336,241787.00
03/09/2016 15:45,2,2.232,ACTIVE,214.19,360.08,59.996,1457556304,"201051344001093","219011344069620",31.19,11.00,0,322.21,396.75,70.5,66.2,0.552,335061.1,335061.1,25721,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556337,241788.00
03/09/2016 15:45,2,2.238,ACTIVE,214.64,360.69,60.002,1457556304,"201051344000900","219011344069620",31.17,10.30,0,322.21,397.05,70.7,66.3,0.561,340102.7,340102.7,20709,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556338,241789.00
03/09/2016 15:45,2,2.270,ACTIVE,214.87,358.88,59.944,1457556304,"201051344000648","219011344069620",30.99,11.70,0,318.30,395.25,71.2,66.8,0.579,333489.2,333489.2,20980,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556339,241790.00
03/09/2016 15:45,2,2.270,ACTIVE,215.09,362.19,60.055,1457556304,"201051344000569","219011344069620",31.15,11.70,0,326.42,394.95,71.7,67.2,0.570,341508.7,341508.7,20652,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556340,241791.00
03/09/2016 15:45,2,2.273,ACTIVE,215.32,361.59,60.023,1457556304,"201051344000983","219011344069620",30.87,12.30,0,321.91,394.95,71.0,66.6,0.628,333960.7,333960.7,21098,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556341,241792.00
03/09/2016 15:45,2,2.289,ACTIVE,215.09,361.29,59.933,1457556304,"201051344001158","219011344069620",30.45,12.70,0,324.32,396.45,70.6,66.2,0.588,329764.9,329764.9,21314,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556342,241793.00
03/09/2016 15:45,2,2.268,ACTIVE,215.32,361.89,59.965,1457556304,"201051344000576","219011344069620",31.07,11.30,0,328.52,395.25,71.3,66.9,0.583,334549.4,334549.4,20770,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556342,241794.00
03/09/2016 15:45,2,2.113,ACTIVE,212.83,351.67,59.986,1457556304,"274151322000087","219011344069620",30.38,16.70,0,330.03,380.82,65.1,60.9,0.442,577312.0,577312.0,14612,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457556343,241795.00
03/09/2016 16:00,2,2.129,ACTIVE,215.32,361.29,59.996,1457557204,"201051344000645","219011344069620",31.11,12.70,0,335.74,392.55,67.1,62.8,0.544,334395.3,334395.3,20923,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557205,241796.00
03/09/2016 16:00,2,1.990,ACTIVE,212.83,361.29,59.975,1457557204,"274151322000085","219011344069620",30.40,13.70,0,336.64,374.21,61.2,57.2,0.415,605130.9,605130.9,14577,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557206,241797.00
03/09/2016 16:00,2,2.141,ACTIVE,215.09,361.29,60.002,1457557204,"201051344000633","219011344069620",31.03,12.00,0,334.84,394.05,67.3,63.0,0.552,325992.1,325992.1,21335,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557207,241798.00
03/09/2016 16:00,2,2.133,ACTIVE,215.32,361.59,59.991,1457557204,"201051344000469","219011344069620",30.99,11.00,0,335.14,393.45,67.0,62.7,0.561,326785.8,326785.8,21322,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557207,241799.00
03/09/2016 16:00,2,2.096,ACTIVE,213.96,358.58,59.912,1457557204,"201051344000646","219011344069620",31.15,10.00,0,335.44,392.85,66.1,61.9,0.552,331781.0,331781.0,25858,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557208,241800.00
03/09/2016 16:00,2,2.039,ACTIVE,212.61,357.08,59.986,1457557204,"274151322000052","219011344069620",30.97,13.00,0,335.44,375.41,63.9,59.8,0.442,613200.5,613200.5,14794,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557209,241801.00
03/09/2016 16:00,2,2.135,ACTIVE,214.41,357.68,59.991,1457557204,"201051344000585","219011344069620",31.41,11.30,0,336.64,394.05,67.9,63.6,0.561,337039.1,337039.1,25864,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557210,241802.00
03/09/2016 16:00,2,2.082,ACTIVE,213.96,356.18,60.034,1457557204,"201051344001230","219011344069620",31.21,9.70,0,336.04,386.83,65.8,61.6,0.544,335586.0,335586.0,25647,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557211,241803.00
03/09/2016 16:00,2,2.117,ACTIVE,214.64,359.18,59.981,1457557204,"201051344000582","219011344069620",31.03,10.70,0,336.64,394.05,66.6,62.3,0.535,329218.4,329218.4,25839,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557212,241804.00
03/09/2016 16:00,2,2.123,ACTIVE,213.74,357.38,59.981,1457557204,"201051344000955","219011344069620",31.39,10.30,0,334.84,388.94,67.5,63.3,0.561,340075.4,340075.4,25775,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557213,241805.00
03/09/2016 16:00,2,1.234,ACTIVE,212.61,466.19,60.007,1457557204,"274151322000094","219011344069620",43.38,14.70,0,415.39,479.11,54.4,50.6,0.367,492106.7,492106.7,15382,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557214,241806.00
03/09/2016 16:00,2,2.154,ACTIVE,215.32,360.69,60.002,1457557204,"201051344000579","219011344069620",31.37,12.30,0,334.54,392.85,68.4,64.1,0.552,340913.3,340913.3,1360,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557215,241807.00
03/09/2016 16:00,2,2.156,ACTIVE,213.74,357.38,59.922,1457557204,"201051344000890","219011344069620",31.19,10.30,0,336.94,391.34,68.2,63.9,0.539,337396.6,337396.6,25795,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557216,241808.00
03/09/2016 16:00,2,2.111,ACTIVE,214.19,359.48,60.028,1457557204,"201051344000438","219011344069620",31.75,10.30,0,336.64,392.55,68.0,63.7,0.552,339576.4,339576.4,25791,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557216,241809.00
03/09/2016 16:00,2,2.137,ACTIVE,214.19,358.28,59.901,1457557204,"201051344000417","219011344069620",31.13,10.70,0,336.64,391.64,67.3,63.1,0.566,333306.3,333306.3,25946,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557217,241810.00
03/09/2016 16:00,2,2.045,ACTIVE,212.83,361.29,59.965,1457557204,"274151322000083","219011344069620",30.97,13.30,0,335.74,375.41,64.1,59.9,0.455,607297.8,607297.8,14831,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557218,241811.00
03/09/2016 16:00,2,2.139,ACTIVE,213.29,352.57,59.996,1457557204,"274151322000076","219011344069620",31.85,13.30,0,337.84,379.62,69.1,64.7,0.482,646267.3,646267.3,14836,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557219,241812.00
03/09/2016 16:00,2,2.172,ACTIVE,214.87,362.49,60.018,1457557204,"201051344000868","219011344069620",30.83,11.00,0,336.94,394.35,67.8,63.5,0.548,325774.6,325774.6,21059,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557220,241813.00
03/09/2016 16:00,2,2.162,ACTIVE,212.38,364.29,59.912,1457557204,"274151322000095","219011344069620",31.29,13.70,0,335.74,379.32,68.5,64.2,0.468,639490.7,639490.7,14720,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557221,241814.00
03/09/2016 16:00,2,2.168,ACTIVE,214.87,359.78,60.023,1457557204,"201051344000988","219011344069620",30.83,13.00,0,334.24,393.15,67.7,63.4,0.561,323978.2,323978.2,21335,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557222,241815.00
03/09/2016 16:00,2,2.137,ACTIVE,214.19,357.98,59.970,1457557204,"201051344001025","219011344069620",31.47,11.30,0,336.94,393.45,68.2,63.9,0.552,337056.4,337056.4,25851,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557223,241816.00
03/09/2016 16:00,2,2.180,ACTIVE,215.32,361.59,59.965,1457557204,"201051344000458","219011344069620",30.67,13.30,0,336.64,393.45,67.8,63.5,0.557,334342.9,334342.9,21242,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557224,241817.00
03/09/2016 16:00,2,2.164,ACTIVE,215.77,361.89,60.018,1457557204,"201051344000853","219011344069620",31.03,11.70,0,338.14,392.25,68.0,63.8,0.566,331972.5,331972.5,20865,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557224,241818.00
03/09/2016 16:00,2,2.148,ACTIVE,214.19,359.18,59.970,1457557204,"201051344000685","219011344069620",31.21,9.70,0,336.34,393.15,67.9,63.6,0.570,339286.1,339286.1,25667,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557225,241819.00
03/09/2016 16:00,2,2.105,ACTIVE,214.41,358.58,60.028,1457557204,"201051344000917","219011344069620",31.55,10.70,0,336.34,393.15,67.2,63.0,0.552,336556.7,336556.7,25665,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557226,241820.00
03/09/2016 16:00,2,2.139,ACTIVE,214.19,358.28,60.002,1457557204,"201051344001145","219011344069620",31.11,9.30,0,336.64,392.85,67.4,63.1,0.548,341660.6,341660.6,25525,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557227,241821.00
03/09/2016 16:00,2,2.158,ACTIVE,214.41,359.48,60.002,1457557204,"201051344000651","219011344069620",31.27,11.70,0,336.34,394.35,68.4,64.1,0.552,333489.0,333489.0,25894,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557228,241822.00
03/09/2016 16:00,2,1.994,ACTIVE,212.38,348.36,59.986,1457557204,"274151322000088","219011344069620",30.47,12.70,0,335.74,373.91,61.6,57.6,0.411,589493.0,589493.0,14532,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557229,241823.00
03/09/2016 16:00,2,1.387,ACTIVE,213.51,447.85,59.981,1457557204,"274151322000068","219011344069620",41.41,15.30,0,414.79,479.11,58.3,54.3,0.389,492196.9,492196.9,15557,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557230,241824.00
03/09/2016 16:00,2,2.146,ACTIVE,213.96,357.68,59.949,1457557204,"201051344001135","219011344069620",31.03,11.30,0,336.34,391.64,67.5,63.2,0.557,330067.9,330067.9,25861,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557231,241825.00
03/09/2016 16:00,2,2.180,ACTIVE,214.41,359.18,60.034,1457557204,"201051344000594","219011344069620",31.55,12.00,0,336.34,395.85,69.7,65.3,0.557,336582.4,336582.4,21273,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557232,241826.00
03/09/2016 16:00,2,2.170,ACTIVE,214.41,357.38,59.970,1457557204,"201051344001203","219011344069620",31.07,11.30,0,337.84,395.25,68.3,64.0,0.566,336308.4,336308.4,25844,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557233,241827.00
03/09/2016 16:00,2,2.033,ACTIVE,212.83,356.78,59.907,1457557204,"274151322000054","219011344069620",30.67,13.70,0,334.84,375.11,63.2,59.1,0.429,602304.3,602304.3,14561,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557234,241828.00
03/09/2016 16:00,2,2.180,ACTIVE,215.09,358.28,60.007,1457557204,"201051344000867","219011344069620",31.05,13.00,0,337.24,394.35,68.6,64.3,0.561,325002.3,325002.3,21302,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557235,241829.00
03/09/2016 16:00,2,2.146,ACTIVE,214.41,360.08,59.922,1457557204,"201051344001093","219011344069620",31.47,10.30,0,336.34,392.55,68.4,64.1,0.539,335076.4,335076.4,25722,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557237,241830.00
03/09/2016 16:00,2,2.139,ACTIVE,214.87,363.09,60.007,1457557204,"201051344000900","219011344069620",31.37,10.30,0,335.14,394.35,68.0,63.7,0.561,340118.0,340118.0,20710,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557238,241831.00
03/09/2016 16:00,2,2.189,ACTIVE,215.32,362.79,60.023,1457557204,"201051344000648","219011344069620",30.95,11.00,0,336.64,394.05,68.7,64.4,0.548,333504.6,333504.6,20981,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557239,241832.00
03/09/2016 16:00,2,2.195,ACTIVE,215.09,360.08,59.986,1457557204,"201051344000569","219011344069620",31.01,11.00,0,335.44,393.75,69.0,64.7,0.579,341524.2,341524.2,20653,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557239,241833.00
03/09/2016 16:00,2,2.201,ACTIVE,215.32,361.59,60.007,1457557204,"201051344000983","219011344069620",30.67,12.30,0,335.74,393.75,68.4,64.1,0.557,333976.0,333976.0,21099,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557240,241834.00
03/09/2016 16:00,2,2.184,ACTIVE,215.32,363.39,59.991,1457557204,"201051344001158","219011344069620",30.87,12.30,0,333.93,392.85,68.3,64.0,0.570,329780.1,329780.1,21315,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557241,241835.00
03/09/2016 16:00,2,2.180,ACTIVE,215.54,363.69,59.938,1457557204,"201051344000576","219011344069620",31.09,11.30,0,335.14,392.85,68.7,64.3,0.557,334564.8,334564.8,20771,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557242,241836.00
03/09/2016 16:00,2,2.049,ACTIVE,212.83,357.38,59.986,1457557204,"274151322000087","219011344069620",30.42,15.50,0,335.74,373.61,63.1,59.0,0.433,577326.0,577326.0,14613,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457557243,241837.00
03/09/2016 16:15,2,1.875,ACTIVE,215.32,357.98,60.012,1457558103,"201051344000645","219011344069620",30.77,12.70,0,335.14,393.45,58.4,54.4,0.451,334411.3,334411.3,20924,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558104,241838.00
03/09/2016 16:15,2,1.750,ACTIVE,213.06,355.58,59.986,1457558103,"274151322000085","219011344069620",30.04,13.70,0,336.34,375.71,53.3,49.5,0.354,605145.4,605145.4,14578,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558105,241839.00
03/09/2016 16:15,2,1.857,ACTIVE,215.32,357.68,59.991,1457558103,"201051344000633","219011344069620",31.03,12.30,0,334.54,394.35,58.5,54.5,0.460,326008.1,326008.1,21336,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558106,241840.00
03/09/2016 16:15,2,1.871,ACTIVE,215.54,359.78,60.012,1457558103,"201051344000469","219011344069620",30.63,11.00,0,334.24,393.75,58.0,54.1,0.473,326801.8,326801.8,21323,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558107,241841.00
03/09/2016 16:15,2,1.803,ACTIVE,213.74,355.88,59.975,1457558103,"201051344000646","219011344069620",31.07,10.00,0,335.74,391.64,56.9,53.0,0.477,331796.6,331796.6,25859,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558108,241842.00
03/09/2016 16:15,2,1.727,ACTIVE,212.83,352.87,59.996,1457558103,"274151322000052","219011344069620",31.21,13.00,0,335.74,376.31,54.5,50.7,0.367,613215.6,613215.6,14795,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558109,241843.00
03/09/2016 16:15,2,1.840,ACTIVE,214.19,355.58,60.023,1457558103,"201051344000585","219011344069620",31.13,11.30,0,335.44,394.65,58.1,54.1,0.477,337055.1,337055.1,25865,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558110,241844.00
03/09/2016 16:15,2,1.797,ACTIVE,213.74,353.77,59.928,1457558103,"201051344001230","219011344069620",31.03,10.00,0,334.54,388.04,56.5,52.6,0.455,335601.5,335601.5,25648,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558111,241845.00
03/09/2016 16:15,2,1.812,ACTIVE,214.64,355.88,60.023,1457558103,"201051344000582","219011344069620",30.89,10.70,0,336.94,395.85,56.8,52.8,0.442,329234.0,329234.0,25840,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558112,241846.00
03/09/2016 16:15,2,1.816,ACTIVE,213.51,354.07,59.949,1457558103,"201051344000955","219011344069620",31.27,10.70,0,335.14,389.84,57.5,53.6,0.473,340091.3,340091.3,25776,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558113,241847.00
03/09/2016 16:15,2,1.078,ACTIVE,213.06,455.67,59.970,1457558103,"274151322000094","219011344069620",42.48,14.70,0,414.79,479.71,47.5,43.9,0.323,492119.9,492119.9,15383,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558113,241848.00
03/09/2016 16:15,2,1.867,ACTIVE,215.32,358.28,60.012,1457558103,"201051344000579","219011344069620",30.81,12.30,0,334.84,393.45,58.3,54.3,0.477,340929.4,340929.4,1361,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558114,241849.00
03/09/2016 16:15,2,1.832,ACTIVE,213.74,354.97,60.034,1457558103,"201051344000890","219011344069620",31.11,10.30,0,335.74,392.85,57.8,53.8,0.446,337412.6,337412.6,25796,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558115,241850.00
03/09/2016 16:15,2,1.793,ACTIVE,213.74,354.67,59.922,1457558103,"201051344000438","219011344069620",31.49,10.30,0,337.24,394.35,57.2,53.3,0.464,339592.3,339592.3,25792,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558116,241851.00
03/09/2016 16:15,2,1.787,ACTIVE,213.96,354.67,60.018,1457558103,"201051344000417","219011344069620",31.31,10.70,0,335.44,391.94,56.7,52.8,0.460,333322.1,333322.1,25947,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558117,241852.00
03/09/2016 16:15,2,1.713,ACTIVE,212.83,358.28,60.018,1457558103,"274151322000083","219011344069620",30.89,13.70,0,335.74,376.31,53.6,49.8,0.376,607312.7,607312.7,14832,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558118,241853.00
03/09/2016 16:15,2,1.791,ACTIVE,213.51,351.07,59.975,1457558103,"274151322000076","219011344069620",31.61,13.00,0,337.54,382.63,57.3,53.4,0.402,646283.4,646283.4,14837,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558119,241854.00
03/09/2016 16:15,2,1.838,ACTIVE,214.64,356.48,59.959,1457558103,"201051344000868","219011344069620",30.63,11.00,0,335.14,395.55,57.0,53.1,0.460,325790.5,325790.5,21060,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558120,241855.00
