ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 16:15,2,1.803,ACTIVE,213.06,346.26,60.028,1457558103,"274151322000095","219011344069620",31.09,13.70,0,336.04,379.92,56.9,53.0,0.384,639506.7,639506.7,14721,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558121,241856.00
03/09/2016 16:15,2,1.803,ACTIVE,214.87,358.28,59.959,1457558103,"201051344000988","219011344069620",30.85,12.30,0,333.93,394.05,56.4,52.5,0.477,323994.1,323994.1,21336,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558122,241857.00
03/09/2016 16:15,2,1.812,ACTIVE,213.74,354.07,60.007,1457558103,"201051344001025","219011344069620",30.83,11.30,0,336.34,392.85,56.6,52.7,0.446,337072.3,337072.3,25852,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558123,241858.00
03/09/2016 16:15,2,1.816,ACTIVE,214.87,356.18,59.991,1457558103,"201051344000458","219011344069620",30.71,13.30,0,334.24,393.45,56.5,52.6,0.477,334358.7,334358.7,21243,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558123,241859.00
03/09/2016 16:15,2,1.799,ACTIVE,215.54,358.58,59.959,1457558103,"201051344000853","219011344069620",30.95,12.00,0,337.24,394.05,56.4,52.5,0.451,331988.4,331988.4,20866,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558124,241860.00
03/09/2016 16:15,2,1.771,ACTIVE,213.96,354.37,60.023,1457558103,"201051344000685","219011344069620",31.19,9.70,0,336.64,393.45,56.0,52.1,0.482,339301.9,339301.9,25668,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558125,241861.00
03/09/2016 16:15,2,1.771,ACTIVE,214.19,355.88,60.012,1457558103,"201051344000917","219011344069620",30.95,11.00,0,336.04,394.05,55.5,51.7,0.455,336572.3,336572.3,25666,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558126,241862.00
03/09/2016 16:15,2,1.770,ACTIVE,213.74,354.37,59.970,1457558103,"201051344001145","219011344069620",31.03,9.70,0,336.04,393.75,55.6,51.8,0.455,341676.3,341676.3,25526,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558127,241863.00
03/09/2016 16:15,2,1.781,ACTIVE,213.96,354.97,60.007,1457558103,"201051344000651","219011344069620",30.99,11.70,0,336.94,394.95,55.9,52.0,0.442,333504.9,333504.9,25895,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558128,241864.00
03/09/2016 16:15,2,1.643,ACTIVE,212.61,355.88,60.002,1457558103,"274151322000088","219011344069620",29.92,12.70,0,335.74,374.51,49.9,46.2,0.336,589507.2,589507.2,14533,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558129,241865.00
03/09/2016 16:15,2,1.111,ACTIVE,213.74,447.25,59.986,1457558103,"274151322000068","219011344069620",41.89,15.30,0,415.09,479.11,47.7,44.1,0.318,492210.1,492210.1,15558,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558130,241866.00
03/09/2016 16:15,2,1.740,ACTIVE,213.74,354.37,60.023,1457558103,"201051344001135","219011344069620",31.21,11.30,0,336.64,392.55,55.0,51.1,0.446,330083.5,330083.5,25862,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558131,241867.00
03/09/2016 16:15,2,1.811,ACTIVE,214.41,356.18,59.965,1457558103,"201051344000594","219011344069620",31.11,12.00,0,336.34,397.66,57.1,53.2,0.455,336598.5,336598.5,21274,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558132,241868.00
03/09/2016 16:15,2,1.777,ACTIVE,213.96,354.37,60.002,1457558103,"201051344001203","219011344069620",30.81,11.30,0,336.34,395.55,55.5,51.6,0.451,336324.2,336324.2,25845,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558133,241869.00
03/09/2016 16:15,2,1.654,ACTIVE,212.83,349.26,59.917,1457558103,"274151322000054","219011344069620",30.24,13.70,0,335.74,376.01,50.6,46.9,0.349,602318.7,602318.7,14562,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558134,241870.00
03/09/2016 16:15,2,1.787,ACTIVE,215.09,356.18,60.007,1457558103,"201051344000867","219011344069620",30.73,12.70,0,336.34,395.25,55.6,51.7,0.451,325018.2,325018.2,21303,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558135,241871.00
03/09/2016 16:15,2,1.773,ACTIVE,213.96,354.37,60.007,1457558103,"201051344001093","219011344069620",31.01,10.70,0,336.94,394.35,55.8,51.9,0.429,335092.2,335092.2,25723,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558136,241872.00
03/09/2016 16:15,2,1.738,ACTIVE,214.64,357.98,60.012,1457558103,"201051344000900","219011344069620",30.97,10.70,0,334.24,394.05,54.6,50.7,0.455,340133.6,340133.6,20711,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558137,241873.00
03/09/2016 16:15,2,1.799,ACTIVE,214.87,355.58,59.917,1457558103,"201051344000648","219011344069620",30.45,11.30,0,334.54,394.35,55.5,51.6,0.446,333520.4,333520.4,20982,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558138,241874.00
03/09/2016 16:15,2,1.789,ACTIVE,214.87,356.18,60.023,1457558103,"201051344000569","219011344069620",30.63,11.30,0,334.54,394.05,55.5,51.7,0.451,341540.0,341540.0,20654,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558139,241875.00
03/09/2016 16:15,2,1.762,ACTIVE,215.09,356.18,60.028,1457558103,"201051344000983","219011344069620",30.85,12.70,0,335.14,394.95,55.1,51.2,0.455,333991.8,333991.8,21100,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558140,241876.00
03/09/2016 16:15,2,1.764,ACTIVE,214.87,357.08,59.981,1457558103,"201051344001158","219011344069620",30.65,12.00,0,334.24,393.15,54.8,50.9,0.460,329795.8,329795.8,21316,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558140,241877.00
03/09/2016 16:15,2,1.758,ACTIVE,215.32,357.68,59.933,1457558103,"201051344000576","219011344069620",30.87,11.70,0,335.14,393.45,55.0,51.1,0.460,334580.5,334580.5,20772,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558141,241878.00
03/09/2016 16:15,2,1.631,ACTIVE,212.83,356.18,59.986,1457558103,"274151322000087","219011344069620",30.24,15.30,0,336.04,374.81,49.9,46.3,0.331,577340.3,577340.3,14614,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457558142,241879.00
03/09/2016 16:30,2,1.215,ACTIVE,215.09,352.87,59.981,1457559003,"201051344000645","219011344069620",31.09,10.70,0,335.44,384.43,38.2,35.0,0.292,334421.4,334421.4,20925,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559004,241880.00
03/09/2016 16:30,2,1.098,ACTIVE,212.61,343.85,59.928,1457559003,"274151322000085","219011344069620",30.34,13.00,0,336.34,367.30,33.8,30.7,0.217,605154.3,605154.3,14579,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559005,241881.00
03/09/2016 16:30,2,1.221,ACTIVE,215.09,354.07,59.991,1457559003,"201051344000633","219011344069620",30.95,11.00,0,336.94,385.33,38.3,35.0,0.305,326018.2,326018.2,21337,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559006,241882.00
03/09/2016 16:30,2,1.230,ACTIVE,214.87,351.67,59.944,1457559003,"201051344000469","219011344069620",30.93,9.00,0,336.04,385.03,38.5,35.3,0.309,326811.8,326811.8,21324,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559007,241883.00
03/09/2016 16:30,2,1.182,ACTIVE,213.51,348.66,59.996,1457559003,"201051344000646","219011344069620",30.97,9.70,0,334.54,379.32,37.1,33.9,0.301,331806.4,331806.4,25860,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559008,241884.00
03/09/2016 16:30,2,1.137,ACTIVE,212.61,343.25,59.981,1457559003,"274151322000052","219011344069620",30.53,12.00,0,335.44,367.30,35.1,32.0,0.230,613224.9,613224.9,14796,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559009,241885.00
03/09/2016 16:30,2,1.215,ACTIVE,214.19,349.26,59.954,1457559003,"201051344000585","219011344069620",31.03,11.00,0,335.44,380.22,38.2,34.9,0.296,337065.2,337065.2,25866,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559010,241886.00
03/09/2016 16:30,2,1.191,ACTIVE,213.51,348.06,59.986,1457559003,"201051344001230","219011344069620",30.61,9.70,0,334.24,377.82,37.0,33.8,0.287,335611.3,335611.3,25649,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559011,241887.00
03/09/2016 16:30,2,1.193,ACTIVE,214.41,349.86,59.912,1457559003,"201051344000582","219011344069620",30.73,10.30,0,336.04,379.32,37.2,34.0,0.283,329243.8,329243.8,25841,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559012,241888.00
03/09/2016 16:30,2,1.203,ACTIVE,213.51,348.66,59.917,1457559003,"201051344000955","219011344069620",31.15,10.30,0,334.54,378.12,38.0,34.8,0.296,340101.3,340101.3,25777,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559013,241889.00
03/09/2016 16:30,2,0.730,ACTIVE,212.61,434.33,59.970,1457559003,"274151322000094","219011344069620",41.15,14.70,0,334.84,467.99,30.5,27.5,0.203,492127.9,492127.9,15384,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559014,241890.00
03/09/2016 16:30,2,1.230,ACTIVE,214.64,351.67,59.949,1457559003,"201051344000579","219011344069620",31.21,11.30,0,338.44,384.43,39.0,35.7,0.309,340939.6,340939.6,1362,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559015,241891.00
03/09/2016 16:30,2,1.236,ACTIVE,213.51,348.06,59.996,1457559003,"201051344000890","219011344069620",30.67,10.30,0,334.54,378.72,38.5,35.2,0.292,337422.8,337422.8,25797,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559016,241892.00
03/09/2016 16:30,2,1.195,ACTIVE,213.96,349.26,59.922,1457559003,"201051344000438","219011344069620",31.29,10.30,0,336.04,378.72,38.0,34.7,0.296,339602.3,339602.3,25793,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559016,241893.00
03/09/2016 16:30,2,1.227,ACTIVE,214.19,349.56,59.954,1457559003,"201051344000417","219011344069620",30.55,10.00,0,335.14,377.22,38.0,34.7,0.301,333332.0,333332.0,25948,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559017,241894.00
03/09/2016 16:30,2,1.115,ACTIVE,212.61,343.55,60.018,1457559003,"274151322000083","219011344069620",30.59,12.70,0,335.74,367.00,34.5,31.4,0.230,607321.9,607321.9,14833,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559018,241895.00
03/09/2016 16:30,2,1.184,ACTIVE,213.06,345.66,59.970,1457559003,"274151322000076","219011344069620",30.95,12.30,0,336.64,370.00,37.1,33.9,0.265,646293.3,646293.3,14838,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559019,241896.00
03/09/2016 16:30,2,1.230,ACTIVE,214.41,351.07,60.034,1457559003,"201051344000868","219011344069620",30.69,9.00,0,336.64,384.73,38.3,35.1,0.292,325800.5,325800.5,21061,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559020,241897.00
03/09/2016 16:30,2,1.172,ACTIVE,212.83,347.76,59.954,1457559003,"274151322000095","219011344069620",30.87,12.70,0,335.14,368.20,36.7,33.5,0.247,639516.4,639516.4,14722,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559021,241898.00
03/09/2016 16:30,2,1.217,ACTIVE,214.64,352.87,60.007,1457559003,"201051344000988","219011344069620",30.65,11.00,0,334.84,384.43,37.8,34.6,0.305,324004.0,324004.0,21337,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559022,241899.00
03/09/2016 16:30,2,1.217,ACTIVE,213.96,348.36,59.991,1457559003,"201051344001025","219011344069620",30.61,10.70,0,335.44,378.72,37.7,34.5,0.287,337082.3,337082.3,25853,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559023,241900.00
03/09/2016 16:30,2,1.225,ACTIVE,214.64,350.17,60.002,1457559003,"201051344000458","219011344069620",30.93,11.30,0,338.44,382.63,38.4,35.1,0.309,334368.8,334368.8,21244,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559024,241901.00
03/09/2016 16:30,2,1.229,ACTIVE,215.09,352.27,59.970,1457559003,"201051344000853","219011344069620",30.73,10.00,0,337.24,382.03,38.3,35.0,0.278,331998.4,331998.4,20867,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559025,241902.00
03/09/2016 16:30,2,1.174,ACTIVE,214.19,349.86,59.907,1457559003,"201051344000685","219011344069620",31.21,9.70,0,334.24,378.12,37.1,33.9,0.305,339311.7,339311.7,25669,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559026,241903.00
03/09/2016 16:30,2,1.184,ACTIVE,214.19,349.26,60.028,1457559003,"201051344000917","219011344069620",30.83,10.30,0,335.14,377.82,37.0,33.8,0.292,336582.1,336582.1,25667,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559027,241904.00
03/09/2016 16:30,2,1.158,ACTIVE,214.19,349.56,60.007,1457559003,"201051344001145","219011344069620",31.51,9.00,0,335.74,377.82,37.0,33.8,0.287,341686.1,341686.1,25527,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559027,241905.00
03/09/2016 16:30,2,1.209,ACTIVE,214.19,349.56,60.018,1457559003,"201051344000651","219011344069620",30.51,11.00,0,336.34,379.92,37.4,34.2,0.283,333514.7,333514.7,25896,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559028,241906.00
03/09/2016 16:30,2,1.076,ACTIVE,212.38,348.06,59.981,1457559003,"274151322000088","219011344069620",29.82,12.00,0,335.14,365.19,32.5,29.4,0.221,589515.8,589515.8,14534,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559029,241907.00
03/09/2016 16:30,2,0.752,ACTIVE,213.29,434.93,59.970,1457559003,"274151322000068","219011344069620",40.67,15.00,0,335.44,466.19,30.9,27.9,0.194,492218.3,492218.3,15559,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559030,241908.00
03/09/2016 16:30,2,1.193,ACTIVE,213.74,348.06,60.012,1457559003,"201051344001135","219011344069620",30.49,11.00,0,335.44,377.52,36.9,33.7,0.292,330093.2,330093.2,25863,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559031,241909.00
03/09/2016 16:30,2,1.217,ACTIVE,214.19,350.17,60.007,1457559003,"201051344000594","219011344069620",31.15,11.30,0,336.04,381.42,38.4,35.2,0.301,336608.7,336608.7,21275,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559032,241910.00
03/09/2016 16:30,2,1.193,ACTIVE,214.19,349.26,59.959,1457559003,"201051344001203","219011344069620",30.87,10.70,0,336.34,378.72,37.4,34.1,0.296,336334.0,336334.0,25846,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559033,241911.00
03/09/2016 16:30,2,1.096,ACTIVE,212.61,349.86,60.028,1457559003,"274151322000054","219011344069620",30.06,13.00,0,335.14,365.49,33.3,30.2,0.217,602327.6,602327.6,14563,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559034,241912.00
03/09/2016 16:30,2,1.211,ACTIVE,214.64,350.47,60.007,1457559003,"201051344000867","219011344069620",30.89,11.00,0,337.24,381.73,37.9,34.6,0.292,325028.1,325028.1,21304,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559035,241913.00
03/09/2016 16:30,2,1.211,ACTIVE,214.19,350.17,60.028,1457559003,"201051344001093","219011344069620",31.05,10.30,0,335.74,376.92,38.1,34.9,0.283,335102.2,335102.2,25724,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559036,241914.00
03/09/2016 16:30,2,1.162,ACTIVE,214.41,350.77,60.007,1457559003,"201051344000900","219011344069620",31.11,8.50,0,337.24,382.33,36.6,33.4,0.296,340143.3,340143.3,20712,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559037,241915.00
03/09/2016 16:30,2,1.211,ACTIVE,214.87,351.07,60.012,1457559003,"201051344000648","219011344069620",30.89,9.00,0,338.14,383.83,37.9,34.7,0.296,333530.4,333530.4,20983,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559038,241916.00
03/09/2016 16:30,2,1.207,ACTIVE,214.64,351.37,60.002,1457559003,"201051344000569","219011344069620",31.39,9.70,0,336.94,382.33,38.4,35.1,0.296,341550.0,341550.0,20655,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559039,241917.00
03/09/2016 16:30,2,1.184,ACTIVE,214.64,351.37,59.996,1457559003,"201051344000983","219011344069620",31.35,10.30,0,337.84,382.33,37.6,34.4,0.305,334001.6,334001.6,21101,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559040,241918.00
03/09/2016 16:30,2,1.197,ACTIVE,214.87,351.07,60.007,1457559003,"201051344001158","219011344069620",30.55,10.70,0,336.34,383.53,37.1,33.9,0.301,329805.5,329805.5,21317,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559041,241919.00
03/09/2016 16:30,2,1.199,ACTIVE,215.09,352.87,60.002,1457559003,"201051344000576","219011344069620",31.09,9.30,0,335.14,382.63,37.9,34.6,0.292,334590.4,334590.4,20773,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559042,241920.00
03/09/2016 16:30,2,1.080,ACTIVE,212.83,348.96,60.012,1457559003,"274151322000087","219011344069620",30.20,14.30,0,335.74,365.19,33.1,30.0,0.208,577349.0,577349.0,14615,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559043,241921.00
03/09/2016 16:45,2,0.656,ACTIVE,214.87,346.56,59.949,1457559903,"201051344000645","219011344069620",30.69,8.00,0,337.24,371.51,20.4,17.8,0.133,334428.1,334428.1,20926,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559904,241922.00
03/09/2016 16:45,2,0.566,ACTIVE,213.06,340.55,59.970,1457559903,"274151322000085","219011344069620",29.26,12.00,0,335.74,357.68,16.8,14.3,0.102,605160.1,605160.1,14580,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559905,241923.00
03/09/2016 16:45,2,0.664,ACTIVE,214.87,348.96,59.959,1457559903,"201051344000633","219011344069620",30.49,9.30,0,335.74,372.41,20.5,17.9,0.146,326025.0,326025.0,21338,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559906,241924.00
03/09/2016 16:45,2,0.676,ACTIVE,214.41,346.26,60.002,1457559903,"201051344000469","219011344069620",30.38,6.70,0,336.34,370.90,20.9,18.2,0.146,326818.7,326818.7,21325,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559907,241925.00
03/09/2016 16:45,2,0.646,ACTIVE,213.51,343.85,59.996,1457559903,"201051344000646","219011344069620",30.16,9.30,0,334.84,366.40,19.8,17.2,0.128,331812.9,331812.9,25861,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559908,241926.00
03/09/2016 16:45,2,0.592,ACTIVE,213.06,341.75,59.986,1457559903,"274151322000052","219011344069620",29.86,11.30,0,334.84,358.28,17.9,15.3,0.115,613231.0,613231.0,14797,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559909,241927.00
03/09/2016 16:45,2,0.660,ACTIVE,213.96,344.76,59.981,1457559903,"201051344000585","219011344069620",30.51,10.00,0,334.84,366.10,20.5,17.8,0.141,337071.9,337071.9,25867,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559910,241928.00
03/09/2016 16:45,2,0.627,ACTIVE,213.51,342.95,59.933,1457559903,"201051344001230","219011344069620",30.22,9.00,0,333.33,364.59,19.2,16.6,0.128,335617.8,335617.8,25650,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559911,241929.00
03/09/2016 16:45,2,0.639,ACTIVE,214.41,344.15,59.965,1457559903,"201051344000582","219011344069620",30.57,9.30,0,336.04,366.10,19.8,17.2,0.128,329250.4,329250.4,25842,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559912,241930.00
03/09/2016 16:45,2,0.666,ACTIVE,213.51,342.65,59.996,1457559903,"201051344000955","219011344069620",30.49,9.70,0,333.63,365.19,20.6,17.9,0.133,340108.0,340108.0,25778,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559913,241931.00
03/09/2016 16:45,2,0.361,ACTIVE,213.29,427.41,59.975,1457559903,"274151322000094","219011344069620",40.31,14.00,0,333.63,452.96,14.7,12.3,0.088,492133.0,492133.0,15385,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559914,241932.00
03/09/2016 16:45,2,0.680,ACTIVE,214.64,346.56,59.959,1457559903,"201051344000579","219011344069620",30.85,10.00,0,337.54,370.90,21.3,18.6,0.146,340946.5,340946.5,1363,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559914,241933.00
03/09/2016 16:45,2,0.668,ACTIVE,213.74,342.95,59.928,1457559903,"201051344000890","219011344069620",30.51,9.70,0,334.84,365.80,20.7,18.1,0.133,337429.6,337429.6,25798,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559915,241934.00
03/09/2016 16:45,2,0.660,ACTIVE,213.96,344.15,59.933,1457559903,"201051344000438","219011344069620",30.53,9.70,0,335.14,367.00,20.4,17.8,0.128,339609.0,339609.0,25794,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559916,241935.00
03/09/2016 16:45,2,0.684,ACTIVE,213.96,343.85,59.996,1457559903,"201051344000417","219011344069620",30.18,9.70,0,334.54,365.49,20.9,18.3,0.133,333338.8,333338.8,25949,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559917,241936.00
03/09/2016 16:45,2,0.570,ACTIVE,213.74,340.85,59.975,1457559903,"274151322000083","219011344069620",29.54,12.00,0,334.84,357.98,17.1,14.6,0.097,607327.8,607327.8,14834,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559918,241937.00
03/09/2016 16:45,2,0.602,ACTIVE,213.74,342.65,59.965,1457559903,"274151322000076","219011344069620",30.24,11.30,0,336.34,359.78,18.5,15.9,0.119,646299.6,646299.6,14839,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559919,241938.00
03/09/2016 16:45,2,0.656,ACTIVE,214.41,345.96,59.959,1457559903,"201051344000868","219011344069620",30.55,7.00,0,336.94,369.70,20.4,17.7,0.133,325807.3,325807.3,21062,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559920,241939.00
03/09/2016 16:45,2,0.590,ACTIVE,213.29,342.65,59.938,1457559903,"274151322000095","219011344069620",30.08,12.00,0,335.44,358.88,18.0,15.4,0.110,639522.7,639522.7,14723,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559921,241940.00
03/09/2016 16:45,2,0.646,ACTIVE,214.41,347.46,59.975,1457559903,"201051344000988","219011344069620",30.24,9.30,0,336.04,372.11,19.9,17.3,0.146,324010.6,324010.6,21338,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559922,241941.00
03/09/2016 16:45,2,0.650,ACTIVE,213.74,342.35,60.002,1457559903,"201051344001025","219011344069620",30.49,10.00,0,335.14,366.10,20.1,17.5,0.133,337088.9,337088.9,25854,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559923,241942.00
03/09/2016 16:45,2,0.664,ACTIVE,214.64,345.66,60.002,1457559903,"201051344000458","219011344069620",30.83,9.70,0,337.24,370.60,20.8,18.2,0.141,334375.5,334375.5,21245,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559923,241943.00
03/09/2016 16:45,2,0.648,ACTIVE,215.09,347.16,59.944,1457559903,"201051344000853","219011344069620",30.89,7.70,0,337.84,371.51,20.3,17.7,0.137,332005.1,332005.1,20868,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559924,241944.00
03/09/2016 16:45,2,0.639,ACTIVE,213.96,344.45,60.007,1457559903,"201051344000685","219011344069620",30.26,9.00,0,334.24,366.40,19.6,17.0,0.137,339318.1,339318.1,25670,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559925,241945.00
03/09/2016 16:45,2,0.629,ACTIVE,213.96,344.15,60.007,1457559903,"201051344000917","219011344069620",30.12,9.70,0,335.14,366.40,19.2,16.7,0.124,336588.5,336588.5,25668,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559926,241946.00
03/09/2016 16:45,2,0.619,ACTIVE,213.96,343.85,60.007,1457559903,"201051344001145","219011344069620",30.47,8.50,0,335.74,366.40,19.1,16.5,0.133,341692.5,341692.5,25528,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559927,241947.00
03/09/2016 16:45,2,0.648,ACTIVE,213.96,343.85,59.954,1457559903,"201051344000651","219011344069620",30.43,9.70,0,336.04,366.10,20.1,17.4,0.133,333521.3,333521.3,25897,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559928,241948.00
03/09/2016 16:45,2,0.533,ACTIVE,212.83,342.05,59.965,1457559903,"274151322000088","219011344069620",29.30,11.30,0,334.84,357.08,15.8,13.3,0.097,589521.2,589521.2,14535,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559929,241949.00
03/09/2016 16:45,2,0.357,ACTIVE,213.96,437.93,59.954,1457559903,"274151322000068","219011344069620",41.53,14.30,0,335.14,455.37,15.0,12.6,0.084,492223.5,492223.5,15560,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559930,241950.00
03/09/2016 16:45,2,0.643,ACTIVE,213.74,343.25,60.002,1457559903,"201051344001135","219011344069620",30.28,10.30,0,334.84,365.80,19.7,17.1,0.133,330099.7,330099.7,25864,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559931,241951.00
03/09/2016 16:45,2,0.664,ACTIVE,214.19,345.66,59.928,1457559903,"201051344000594","219011344069620",30.57,10.30,0,335.44,369.10,20.6,17.9,0.137,336615.4,336615.4,21276,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559932,241952.00
03/09/2016 16:45,2,0.646,ACTIVE,214.19,343.55,60.002,1457559903,"201051344001203","219011344069620",29.92,10.00,0,335.44,367.30,19.6,17.0,0.137,336340.5,336340.5,25847,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559933,241953.00
03/09/2016 16:45,2,0.559,ACTIVE,213.29,343.85,59.949,1457559903,"274151322000054","219011344069620",29.42,12.30,0,334.84,357.68,16.7,14.2,0.110,602333.2,602333.2,14564,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559934,241954.00
03/09/2016 16:45,2,0.652,ACTIVE,214.64,345.06,59.965,1457559903,"201051344000867","219011344069620",30.45,9.30,0,336.64,369.70,20.1,17.5,0.133,325034.7,325034.7,21305,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559936,241955.00
03/09/2016 16:45,2,0.662,ACTIVE,213.96,344.76,59.970,1457559903,"201051344001093","219011344069620",30.63,9.70,0,334.54,366.10,20.6,17.9,0.128,335108.9,335108.9,25725,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559937,241956.00
03/09/2016 16:45,2,0.602,ACTIVE,214.41,346.56,59.949,1457559903,"201051344000900","219011344069620",30.38,6.70,0,336.94,370.60,18.6,16.0,0.137,340149.6,340149.6,20713,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559938,241957.00
03/09/2016 16:45,2,0.674,ACTIVE,214.87,346.26,59.959,1457559903,"201051344000648","219011344069620",30.20,7.30,0,337.84,370.90,20.7,18.0,0.137,333537.1,333537.1,20984,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559939,241958.00
03/09/2016 16:45,2,0.658,ACTIVE,214.64,345.96,59.981,1457559903,"201051344000569","219011344069620",31.23,7.70,0,337.84,371.21,20.9,18.2,0.137,341556.8,341556.8,20656,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559940,241959.00
03/09/2016 16:45,2,0.645,ACTIVE,214.41,345.36,59.986,1457559903,"201051344000983","219011344069620",30.57,8.00,0,337.24,370.30,20.0,17.3,0.141,334008.2,334008.2,21102,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559940,241960.00
03/09/2016 16:45,2,0.637,ACTIVE,214.64,345.96,59.959,1457559903,"201051344001158","219011344069620",30.22,9.00,0,337.24,370.90,19.5,16.9,0.137,329811.9,329811.9,21318,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559941,241961.00
03/09/2016 16:45,2,0.660,ACTIVE,215.09,346.86,59.986,1457559903,"201051344000576","219011344069620",30.59,7.30,0,337.24,372.11,20.5,17.8,0.137,334597.0,334597.0,20774,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559942,241962.00
03/09/2016 16:45,2,0.568,ACTIVE,213.51,343.55,59.981,1457559903,"274151322000087","219011344069620",28.57,13.70,0,335.14,357.38,16.5,14.0,0.102,577354.6,577354.6,14616,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457559943,241963.00
03/09/2016 17:00,2,1.139,ACTIVE,214.87,350.77,60.023,1457560803,"201051344000645","219011344069620",31.05,8.00,0,337.54,370.30,35.8,32.7,0.274,334434.3,334434.3,20927,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560804,241964.00
03/09/2016 17:00,2,1.043,ACTIVE,212.61,349.26,60.012,1457560803,"274151322000085","219011344069620",30.18,11.30,0,332.43,357.38,31.9,28.8,0.208,605165.3,605165.3,14581,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560805,241965.00
03/09/2016 17:00,2,1.129,ACTIVE,214.64,351.97,60.034,1457560803,"201051344000633","219011344069620",31.35,9.00,0,336.34,371.51,35.9,32.7,0.283,326031.2,326031.2,21339,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560806,241966.00
03/09/2016 17:00,2,1.139,ACTIVE,214.41,350.47,60.018,1457560803,"201051344000469","219011344069620",31.21,6.70,0,335.74,370.00,36.0,32.9,0.283,326825.0,326825.0,21326,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560807,241967.00
03/09/2016 17:00,2,1.111,ACTIVE,213.29,347.76,60.028,1457560803,"201051344000646","219011344069620",30.99,8.00,0,333.33,365.19,34.9,31.8,0.270,331818.9,331818.9,25862,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560808,241968.00
03/09/2016 17:00,2,1.064,ACTIVE,212.38,349.26,60.007,1457560803,"274151322000052","219011344069620",30.67,10.70,0,332.73,358.28,33.0,29.9,0.221,613236.5,613236.5,14798,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560809,241969.00
03/09/2016 17:00,2,1.139,ACTIVE,213.51,348.06,59.970,1457560803,"201051344000585","219011344069620",30.93,9.30,0,333.63,366.40,35.7,32.6,0.274,337078.1,337078.1,25868,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560810,241970.00
03/09/2016 17:00,2,1.090,ACTIVE,213.29,347.16,59.938,1457560803,"201051344001230","219011344069620",31.17,8.00,0,333.03,365.19,34.5,31.3,0.261,335623.7,335623.7,25651,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560810,241971.00
03/09/2016 17:00,2,1.111,ACTIVE,214.19,348.66,60.039,1457560803,"201051344000582","219011344069620",31.01,8.50,0,334.24,365.80,34.9,31.8,0.265,329256.4,329256.4,25843,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560811,241972.00
03/09/2016 17:00,2,1.125,ACTIVE,213.06,347.46,60.012,1457560803,"201051344000955","219011344069620",31.31,8.50,0,333.33,366.70,35.7,32.5,0.274,340114.2,340114.2,25779,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560812,241973.00
03/09/2016 17:00,2,0.670,ACTIVE,212.83,440.34,60.002,1457560803,"274151322000094","219011344069620",41.47,13.70,0,333.93,460.78,28.3,25.4,0.194,492137.7,492137.7,15386,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560813,241974.00
03/09/2016 17:00,2,1.139,ACTIVE,214.41,349.86,60.044,1457560803,"201051344000579","219011344069620",31.45,9.30,0,337.54,370.90,36.3,33.1,0.274,340952.9,340952.9,1364,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560814,241975.00
03/09/2016 17:00,2,1.129,ACTIVE,213.29,348.06,60.023,1457560803,"201051344000890","219011344069620",31.55,8.50,0,333.63,368.50,36.1,32.9,0.265,337435.9,337435.9,25799,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560815,241976.00
03/09/2016 17:00,2,1.119,ACTIVE,213.74,348.66,60.076,1457560803,"201051344000438","219011344069620",31.37,8.50,0,333.93,369.10,35.6,32.4,0.278,339615.2,339615.2,25795,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560816,241977.00
03/09/2016 17:00,2,1.141,ACTIVE,213.74,348.66,60.039,1457560803,"201051344000417","219011344069620",30.81,9.00,0,333.63,364.89,35.6,32.4,0.278,333345.1,333345.1,25950,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560817,241978.00
03/09/2016 17:00,2,1.041,ACTIVE,212.61,349.26,60.007,1457560803,"274151322000083","219011344069620",30.45,11.00,0,333.03,357.98,32.1,29.0,0.208,607333.2,607333.2,14835,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560818,241979.00
03/09/2016 17:00,2,1.084,ACTIVE,213.06,347.46,59.986,1457560803,"274151322000076","219011344069620",31.45,10.70,0,333.33,361.59,34.5,31.4,0.230,646305.5,646305.5,14840,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560819,241980.00
03/09/2016 17:00,2,1.131,ACTIVE,214.19,349.86,59.991,1457560803,"201051344000868","219011344069620",30.83,7.00,0,336.04,368.80,35.3,32.2,0.270,325813.5,325813.5,21063,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560819,241981.00
03/09/2016 17:00,2,1.086,ACTIVE,212.38,344.45,60.028,1457560803,"274151322000095","219011344069620",30.97,11.30,0,332.73,359.78,34.0,30.9,0.225,639528.4,639528.4,14724,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560821,241982.00
03/09/2016 17:00,2,1.104,ACTIVE,214.41,351.37,59.986,1457560803,"201051344000988","219011344069620",31.17,9.00,0,336.04,371.21,34.9,31.7,0.274,324016.7,324016.7,21339,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560822,241983.00
03/09/2016 17:00,2,1.109,ACTIVE,213.74,347.16,59.959,1457560803,"201051344001025","219011344069620",31.27,9.00,0,334.24,366.10,35.2,32.0,0.265,337095.1,337095.1,25855,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560822,241984.00
03/09/2016 17:00,2,1.125,ACTIVE,214.41,349.86,60.007,1457560803,"201051344000458","219011344069620",30.95,9.30,0,336.64,369.40,35.3,32.1,0.278,334381.9,334381.9,21246,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560823,241985.00
03/09/2016 17:00,2,1.113,ACTIVE,214.87,351.67,60.018,1457560803,"201051344000853","219011344069620",31.11,7.30,0,337.24,371.51,35.1,32.0,0.283,332011.4,332011.4,20869,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560824,241986.00
03/09/2016 17:00,2,1.084,ACTIVE,213.96,348.96,60.018,1457560803,"201051344000685","219011344069620",31.35,8.00,0,333.93,365.49,34.4,31.3,0.274,339324.2,339324.2,25671,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560825,241987.00
03/09/2016 17:00,2,1.070,ACTIVE,213.74,348.36,60.039,1457560803,"201051344000917","219011344069620",31.37,9.00,0,334.54,366.70,34.0,30.9,0.256,336594.6,336594.6,25669,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560826,241988.00
03/09/2016 17:00,2,1.066,ACTIVE,213.74,348.06,60.034,1457560803,"201051344001145","219011344069620",31.41,7.30,0,335.14,370.00,33.9,30.8,0.261,341698.5,341698.5,25529,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560827,241989.00
03/09/2016 17:00,2,1.088,ACTIVE,213.74,347.46,60.060,1457560803,"201051344000651","219011344069620",31.43,9.00,0,334.54,367.00,34.7,31.5,0.265,333527.5,333527.5,25898,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560828,241990.00
03/09/2016 17:00,2,0.988,ACTIVE,212.38,344.15,59.981,1457560803,"274151322000088","219011344069620",30.00,11.00,0,331.83,356.78,30.0,27.0,0.190,589526.3,589526.3,14536,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560829,241991.00
03/09/2016 17:00,2,0.693,ACTIVE,213.29,431.32,60.023,1457560803,"274151322000068","219011344069620",40.69,13.70,0,333.63,458.07,28.4,25.5,0.177,492228.3,492228.3,15561,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560830,241992.00
03/09/2016 17:00,2,1.078,ACTIVE,213.51,347.16,59.944,1457560803,"201051344001135","219011344069620",31.19,9.30,0,334.24,364.59,34.0,30.9,0.256,330105.8,330105.8,25865,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560831,241993.00
03/09/2016 17:00,2,1.107,ACTIVE,213.96,349.56,59.991,1457560803,"201051344000594","219011344069620",31.39,9.70,0,335.44,367.30,35.3,32.1,0.270,336621.8,336621.8,21277,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560832,241994.00
03/09/2016 17:00,2,1.084,ACTIVE,213.74,347.16,60.044,1457560803,"201051344001203","219011344069620",31.03,9.00,0,335.44,367.90,34.1,31.0,0.265,336346.7,336346.7,25848,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560833,241995.00
03/09/2016 17:00,2,0.984,ACTIVE,212.61,347.76,59.996,1457560803,"274151322000054","219011344069620",30.79,11.30,0,331.23,357.68,30.7,27.7,0.190,602338.6,602338.6,14565,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560834,241996.00
03/09/2016 17:00,2,1.105,ACTIVE,214.19,349.26,59.933,1457560803,"201051344000867","219011344069620",30.69,9.00,0,336.64,367.60,34.4,31.3,0.261,325041.0,325041.0,21306,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560835,241997.00
03/09/2016 17:00,2,1.102,ACTIVE,213.96,348.96,60.055,1457560803,"201051344001093","219011344069620",31.31,8.50,0,333.33,366.40,35.0,31.8,0.247,335115.3,335115.3,25726,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560836,241998.00
03/09/2016 17:00,2,1.049,ACTIVE,214.19,349.86,60.023,1457560803,"201051344000900","219011344069620",30.95,6.70,0,337.24,369.10,32.9,29.8,0.265,340155.5,340155.5,20714,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560837,241999.00
