ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 17:00,2,1.092,ACTIVE,214.41,348.96,60.018,1457560803,"201051344000648","219011344069620",31.31,7.30,0,336.64,370.90,34.6,31.5,0.261,333543.5,333543.5,20985,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560838,242000.00
03/09/2016 17:00,2,1.098,ACTIVE,214.41,349.86,59.944,1457560803,"201051344000569","219011344069620",31.23,7.30,0,336.34,369.10,34.8,31.6,0.265,341563.2,341563.2,20657,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560839,242001.00
03/09/2016 17:00,2,1.068,ACTIVE,214.19,348.96,59.986,1457560803,"201051344000983","219011344069620",31.27,8.00,0,336.34,368.50,33.9,30.8,0.274,334014.4,334014.4,21103,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560840,242002.00
03/09/2016 17:00,2,1.074,ACTIVE,214.41,350.17,60.007,1457560803,"201051344001158","219011344069620",30.81,8.50,0,336.34,370.30,33.5,30.4,0.270,329818.1,329818.1,21319,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560840,242003.00
03/09/2016 17:00,2,1.088,ACTIVE,214.64,350.77,59.996,1457560803,"201051344000576","219011344069620",30.97,7.30,0,336.94,371.21,34.1,31.0,0.256,334603.4,334603.4,20775,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560841,242004.00
03/09/2016 17:00,2,0.988,ACTIVE,213.06,349.56,60.023,1457560803,"274151322000087","219011344069620",30.02,13.00,0,331.83,357.68,30.1,27.1,0.186,577360.0,577360.0,14617,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457560842,242005.00
03/09/2016 17:15,2,1.016,ACTIVE,214.41,348.96,59.959,1457561704,"201051344000645","219011344069620",31.35,8.50,0,336.34,370.60,32.3,29.3,0.243,334441.3,334441.3,20928,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561705,242006.00
03/09/2016 17:15,2,0.920,ACTIVE,212.83,345.66,59.970,1457561704,"274151322000085","219011344069620",30.40,10.70,0,336.04,357.38,28.3,25.4,0.186,605171.5,605171.5,14582,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561706,242007.00
03/09/2016 17:15,2,1.049,ACTIVE,214.41,350.47,59.970,1457561704,"201051344000633","219011344069620",30.83,8.50,0,336.64,371.51,32.8,29.7,0.252,326038.3,326038.3,21340,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561706,242008.00
03/09/2016 17:15,2,1.037,ACTIVE,214.19,349.26,59.938,1457561704,"201051344000469","219011344069620",31.39,7.00,0,336.04,369.70,33.0,29.9,0.256,326832.1,326832.1,21327,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561707,242009.00
03/09/2016 17:15,2,1.016,ACTIVE,213.29,346.86,59.944,1457561704,"201051344000646","219011344069620",31.15,7.30,0,334.54,364.59,32.1,29.0,0.252,331825.8,331825.8,25863,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561708,242010.00
03/09/2016 17:15,2,0.965,ACTIVE,212.38,344.45,59.965,1457561704,"274151322000052","219011344069620",30.61,9.70,0,334.54,358.58,29.9,27.0,0.199,613242.9,613242.9,14799,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561709,242011.00
03/09/2016 17:15,2,1.053,ACTIVE,213.74,347.46,59.965,1457561704,"201051344000585","219011344069620",31.11,8.00,0,334.24,366.70,33.2,30.1,0.256,337085.2,337085.2,25869,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561710,242012.00
03/09/2016 17:15,2,1.014,ACTIVE,213.29,345.96,59.959,1457561704,"201051344001230","219011344069620",31.33,7.30,0,332.73,364.59,32.2,29.1,0.243,335630.5,335630.5,25652,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561711,242013.00
03/09/2016 17:15,2,1.035,ACTIVE,213.96,348.06,59.996,1457561704,"201051344000582","219011344069620",31.11,7.30,0,335.14,365.19,32.6,29.6,0.234,329263.3,329263.3,25844,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561712,242014.00
03/09/2016 17:15,2,1.053,ACTIVE,213.06,346.86,59.965,1457561704,"201051344000955","219011344069620",31.31,7.70,0,333.93,365.19,33.5,30.4,0.256,340121.3,340121.3,25780,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561713,242015.00
03/09/2016 17:15,2,0.643,ACTIVE,212.61,433.12,59.949,1457561704,"274151322000094","219011344069620",40.55,12.30,0,334.54,452.06,26.4,23.6,0.177,492143.1,492143.1,15387,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561714,242016.00
03/09/2016 17:15,2,1.090,ACTIVE,214.19,348.96,59.949,1457561704,"201051344000579","219011344069620",31.37,9.00,0,337.54,369.40,34.7,31.5,0.261,340960.2,340960.2,1365,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561715,242017.00
03/09/2016 17:15,2,1.090,ACTIVE,213.29,346.86,59.959,1457561704,"201051344000890","219011344069620",31.11,8.00,0,334.84,367.30,34.4,31.2,0.256,337443.1,337443.1,25800,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561715,242018.00
03/09/2016 17:15,2,1.068,ACTIVE,213.74,347.76,59.933,1457561704,"201051344000438","219011344069620",31.43,7.30,0,335.14,370.30,34.0,30.9,0.265,339622.4,339622.4,25796,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561716,242019.00
03/09/2016 17:15,2,1.080,ACTIVE,213.74,347.16,59.954,1457561704,"201051344000417","219011344069620",31.33,7.70,0,333.33,365.49,34.4,31.2,0.261,333352.3,333352.3,25951,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561717,242020.00
03/09/2016 17:15,2,0.979,ACTIVE,212.83,342.65,59.965,1457561704,"274151322000083","219011344069620",30.85,10.30,0,336.04,357.68,30.6,27.6,0.208,607339.5,607339.5,14836,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561718,242021.00
03/09/2016 17:15,2,1.043,ACTIVE,213.29,343.55,59.965,1457561704,"274151322000076","219011344069620",31.33,9.70,0,336.64,361.89,33.1,30.0,0.221,646312.3,646312.3,14841,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561719,242022.00
03/09/2016 17:15,2,1.105,ACTIVE,213.74,349.26,59.959,1457561704,"201051344000868","219011344069620",30.87,7.00,0,336.94,369.70,34.6,31.5,0.265,325820.6,325820.6,21064,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561720,242023.00
03/09/2016 17:15,2,1.037,ACTIVE,212.61,350.47,59.954,1457561704,"274151322000095","219011344069620",31.43,10.30,0,335.74,359.18,33.0,30.0,0.212,639535.1,639535.1,14725,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561721,242024.00
03/09/2016 17:15,2,1.109,ACTIVE,213.96,350.77,59.907,1457561704,"201051344000988","219011344069620",30.61,8.50,0,336.34,370.90,34.5,31.3,0.270,324023.7,324023.7,21340,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561722,242025.00
03/09/2016 17:15,2,1.107,ACTIVE,213.51,346.86,59.938,1457561704,"201051344001025","219011344069620",30.97,8.00,0,334.84,365.49,34.8,31.7,0.270,337102.2,337102.2,25856,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561723,242026.00
03/09/2016 17:15,2,1.125,ACTIVE,213.96,348.66,59.991,1457561704,"201051344000458","219011344069620",30.89,9.30,0,337.24,368.50,35.2,32.0,0.283,334389.0,334389.0,21247,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561724,242027.00
03/09/2016 17:15,2,1.111,ACTIVE,214.64,350.17,59.986,1457561704,"201051344000853","219011344069620",31.29,7.70,0,337.84,370.90,35.3,32.1,0.274,332018.4,332018.4,20870,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561725,242028.00
03/09/2016 17:15,2,1.082,ACTIVE,213.74,348.06,59.949,1457561704,"201051344000685","219011344069620",31.51,7.00,0,333.63,365.19,34.6,31.5,0.274,339331.2,339331.2,25672,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561725,242029.00
03/09/2016 17:15,2,1.086,ACTIVE,213.74,348.36,59.959,1457561704,"201051344000917","219011344069620",31.47,8.00,0,333.33,366.10,34.6,31.5,0.261,336601.4,336601.4,25670,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561726,242030.00
03/09/2016 17:15,2,1.088,ACTIVE,213.74,348.06,59.970,1457561704,"201051344001145","219011344069620",31.43,6.70,0,335.14,366.10,34.7,31.6,0.274,341705.3,341705.3,25530,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561727,242031.00
03/09/2016 17:15,2,1.111,ACTIVE,213.74,347.76,59.944,1457561704,"201051344000651","219011344069620",31.41,8.00,0,335.14,364.89,35.4,32.2,0.265,333534.5,333534.5,25899,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561728,242032.00
03/09/2016 17:15,2,0.992,ACTIVE,212.38,349.26,59.922,1457561704,"274151322000088","219011344069620",30.14,9.70,0,335.44,357.08,30.3,27.3,0.186,589532.2,589532.2,14537,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561729,242033.00
03/09/2016 17:15,2,0.693,ACTIVE,213.29,438.23,59.949,1457561704,"274151322000068","219011344069620",41.63,12.70,0,335.44,453.26,29.1,26.1,0.177,492234.0,492234.0,15562,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561730,242034.00
03/09/2016 17:15,2,1.109,ACTIVE,213.29,346.86,59.986,1457561704,"201051344001135","219011344069620",31.17,8.50,0,334.54,365.49,35.0,31.9,0.274,330112.7,330112.7,25866,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561731,242035.00
03/09/2016 17:15,2,1.162,ACTIVE,213.51,349.56,59.965,1457561704,"201051344000594","219011344069620",31.25,9.00,0,335.44,366.70,36.8,33.6,0.278,336629.0,336629.0,21278,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561732,242036.00
03/09/2016 17:15,2,1.125,ACTIVE,213.51,347.16,59.917,1457561704,"201051344001203","219011344069620",31.23,8.00,0,335.44,365.80,35.6,32.5,0.274,336353.6,336353.6,25849,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561733,242037.00
03/09/2016 17:15,2,1.021,ACTIVE,212.38,342.65,59.949,1457561704,"274151322000054","219011344069620",30.79,10.70,0,334.84,357.68,31.9,28.8,0.217,602344.7,602344.7,14566,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561734,242038.00
03/09/2016 17:15,2,1.162,ACTIVE,214.19,349.86,59.907,1457561704,"201051344000867","219011344069620",30.85,9.00,0,336.04,367.60,36.3,33.1,0.278,325048.0,325048.0,21307,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561735,242039.00
03/09/2016 17:15,2,1.152,ACTIVE,213.29,349.86,59.944,1457561704,"201051344001093","219011344069620",31.69,8.00,0,334.84,366.10,37.0,33.8,0.274,335122.4,335122.4,25727,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561736,242040.00
03/09/2016 17:15,2,1.105,ACTIVE,213.96,350.47,59.907,1457561704,"201051344000900","219011344069620",31.59,7.00,0,336.04,369.10,35.4,32.2,0.283,340162.2,340162.2,20715,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561737,242041.00
03/09/2016 17:15,2,1.174,ACTIVE,214.19,349.86,59.965,1457561704,"201051344000648","219011344069620",31.19,7.30,0,338.14,369.40,37.1,33.9,0.287,333550.6,333550.6,20986,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561738,242042.00
03/09/2016 17:15,2,1.184,ACTIVE,214.19,350.77,59.965,1457561704,"201051344000569","219011344069620",31.15,7.30,0,336.64,368.50,37.4,34.2,0.287,341570.4,341570.4,20658,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561739,242043.00
03/09/2016 17:15,2,1.160,ACTIVE,214.19,351.07,59.970,1457561704,"201051344000983","219011344069620",31.25,8.00,0,336.34,368.50,36.8,33.6,0.296,334021.4,334021.4,21104,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561740,242044.00
03/09/2016 17:15,2,1.168,ACTIVE,214.19,350.17,59.970,1457561704,"201051344001158","219011344069620",30.83,8.00,0,336.64,369.40,36.5,33.3,0.292,329825.0,329825.0,21320,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561741,242045.00
03/09/2016 17:15,2,1.180,ACTIVE,214.41,351.07,59.975,1457561704,"201051344000576","219011344069620",31.25,7.30,0,337.24,370.90,37.3,34.1,0.292,334610.4,334610.4,20776,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561741,242046.00
03/09/2016 17:15,2,1.068,ACTIVE,212.61,351.07,59.959,1457561704,"274151322000087","219011344069620",30.28,12.30,0,335.74,357.68,32.8,29.7,0.208,577366.0,577366.0,14618,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457561742,242047.00
03/09/2016 17:30,2,1.133,ACTIVE,214.64,350.17,59.944,1457562603,"201051344000645","219011344069620",31.03,8.50,0,337.24,369.40,35.6,32.5,0.270,334448.9,334448.9,20929,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562604,242048.00
03/09/2016 17:30,2,1.012,ACTIVE,212.61,349.26,59.954,1457562603,"274151322000085","219011344069620",30.63,10.00,0,333.03,357.98,31.4,28.4,0.208,605178.1,605178.1,14583,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562605,242049.00
03/09/2016 17:30,2,1.123,ACTIVE,214.41,350.47,59.954,1457562603,"201051344000633","219011344069620",31.49,8.00,0,337.24,370.30,35.9,32.7,0.283,326045.9,326045.9,21341,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562606,242050.00
03/09/2016 17:30,2,1.145,ACTIVE,214.19,349.56,59.965,1457562603,"201051344000469","219011344069620",30.97,7.00,0,334.84,367.00,36.0,32.8,0.283,326839.8,326839.8,21328,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562607,242051.00
03/09/2016 17:30,2,1.100,ACTIVE,213.29,348.06,59.959,1457562603,"201051344000646","219011344069620",31.23,6.70,0,333.63,366.10,34.8,31.7,0.270,331833.2,331833.2,25864,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562608,242052.00
03/09/2016 17:30,2,1.049,ACTIVE,212.38,349.56,59.949,1457562603,"274151322000052","219011344069620",30.75,9.30,0,335.14,358.58,32.7,29.7,0.225,613249.8,613249.8,14800,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562609,242053.00
03/09/2016 17:30,2,1.127,ACTIVE,213.51,348.66,59.954,1457562603,"201051344000585","219011344069620",31.43,7.70,0,334.84,367.30,35.9,32.7,0.274,337092.8,337092.8,25870,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562610,242054.00
03/09/2016 17:30,2,1.096,ACTIVE,213.29,346.56,59.949,1457562603,"201051344001230","219011344069620",31.19,7.00,0,333.93,366.10,34.7,31.5,0.261,335637.9,335637.9,25653,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562611,242055.00
03/09/2016 17:30,2,1.104,ACTIVE,213.74,348.36,59.970,1457562603,"201051344000582","219011344069620",31.39,7.70,0,334.84,365.49,35.1,31.9,0.261,329270.8,329270.8,25845,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562612,242056.00
03/09/2016 17:30,2,1.117,ACTIVE,213.06,348.66,59.970,1457562603,"201051344000955","219011344069620",31.55,7.30,0,333.93,367.00,35.8,32.6,0.274,340129.0,340129.0,25781,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562613,242057.00
03/09/2016 17:30,2,0.691,ACTIVE,212.83,431.92,59.954,1457562603,"274151322000094","219011344069620",40.69,12.00,0,333.03,453.86,28.4,25.5,0.186,492149.1,492149.1,15388,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562614,242058.00
03/09/2016 17:30,2,1.152,ACTIVE,213.96,348.66,59.949,1457562603,"201051344000579","219011344069620",31.47,8.50,0,336.64,368.50,36.7,33.5,0.283,340968.1,340968.1,1366,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562614,242059.00
03/09/2016 17:30,2,1.146,ACTIVE,213.06,347.16,59.949,1457562603,"201051344000890","219011344069620",31.29,7.70,0,333.63,367.90,36.4,33.2,0.270,337450.9,337450.9,25801,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562615,242060.00
03/09/2016 17:30,2,1.121,ACTIVE,213.51,348.66,60.007,1457562603,"201051344000438","219011344069620",31.53,7.00,0,333.93,370.60,35.9,32.7,0.274,339630.0,339630.0,25797,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562616,242061.00
03/09/2016 17:30,2,1.145,ACTIVE,213.51,348.06,59.965,1457562603,"201051344000417","219011344069620",31.07,7.30,0,333.93,365.19,36.0,32.8,0.278,333360.0,333360.0,25952,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562617,242062.00
03/09/2016 17:30,2,1.039,ACTIVE,212.83,345.06,59.975,1457562603,"274151322000083","219011344069620",30.65,10.00,0,333.33,358.58,32.2,29.2,0.212,607346.3,607346.3,14837,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562618,242063.00
03/09/2016 17:30,2,1.094,ACTIVE,213.29,351.37,59.959,1457562603,"274151322000076","219011344069620",31.53,9.30,0,334.84,362.49,34.9,31.8,0.243,646319.7,646319.7,14842,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562619,242064.00
03/09/2016 17:30,2,1.150,ACTIVE,213.51,348.66,59.965,1457562603,"201051344000868","219011344069620",30.83,6.70,0,336.04,366.70,36.0,32.8,0.274,325828.2,325828.2,21065,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562620,242065.00
03/09/2016 17:30,2,1.086,ACTIVE,212.38,348.96,59.959,1457562603,"274151322000095","219011344069620",31.27,10.00,0,333.03,359.78,34.4,31.3,0.234,639542.5,639542.5,14726,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562621,242066.00
03/09/2016 17:30,2,1.133,ACTIVE,213.96,350.47,60.002,1457562603,"201051344000988","219011344069620",30.97,8.50,0,335.44,369.70,35.6,32.4,0.283,324031.2,324031.2,21341,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562622,242067.00
03/09/2016 17:30,2,1.119,ACTIVE,213.29,348.66,60.018,1457562603,"201051344001025","219011344069620",31.67,7.70,0,333.93,366.70,35.9,32.8,0.265,337109.8,337109.8,25857,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562623,242068.00
03/09/2016 17:30,2,1.141,ACTIVE,213.74,348.96,59.959,1457562603,"201051344000458","219011344069620",31.19,9.30,0,336.94,366.70,36.1,32.9,0.287,334396.6,334396.6,21248,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562623,242069.00
03/09/2016 17:30,2,1.115,ACTIVE,214.41,350.17,59.965,1457562603,"201051344000853","219011344069620",31.61,7.70,0,337.84,370.90,35.8,32.6,0.278,332026.0,332026.0,20871,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562624,242070.00
03/09/2016 17:30,2,1.100,ACTIVE,213.29,348.06,59.912,1457562603,"201051344000685","219011344069620",31.55,7.00,0,334.84,366.70,35.2,32.0,0.283,339338.7,339338.7,25673,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562625,242071.00
03/09/2016 17:30,2,1.098,ACTIVE,213.51,349.56,59.970,1457562603,"201051344000917","219011344069620",31.63,7.70,0,334.54,368.20,35.2,32.0,0.274,336608.9,336608.9,25671,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562626,242072.00
03/09/2016 17:30,2,1.105,ACTIVE,213.51,348.06,59.965,1457562603,"201051344001145","219011344069620",31.27,6.70,0,336.04,367.30,35.0,31.9,0.274,341712.8,341712.8,25531,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562627,242073.00
03/09/2016 17:30,2,1.115,ACTIVE,213.51,348.66,59.975,1457562603,"201051344000651","219011344069620",31.55,7.70,0,334.84,366.70,35.6,32.5,0.274,333542.1,333542.1,25900,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562628,242074.00
03/09/2016 17:30,2,1.010,ACTIVE,212.16,343.55,59.959,1457562603,"274151322000088","219011344069620",29.90,9.70,0,331.83,357.38,30.6,27.6,0.194,589538.7,589538.7,14538,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562629,242075.00
03/09/2016 17:30,2,0.709,ACTIVE,213.51,435.23,59.965,1457562603,"274151322000068","219011344069620",40.89,12.70,0,333.33,460.17,29.2,26.3,0.181,492240.1,492240.1,15563,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562630,242076.00
03/09/2016 17:30,2,1.090,ACTIVE,213.06,349.26,59.975,1457562603,"201051344001135","219011344069620",31.61,7.70,0,333.93,365.49,35.0,31.8,0.265,330120.1,330120.1,25867,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562631,242077.00
03/09/2016 17:30,2,1.141,ACTIVE,213.29,349.56,59.965,1457562603,"201051344000594","219011344069620",31.61,8.50,0,334.24,368.20,36.6,33.4,0.274,336636.8,336636.8,21279,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562632,242078.00
03/09/2016 17:30,2,1.121,ACTIVE,213.51,347.76,59.970,1457562603,"201051344001203","219011344069620",31.01,8.00,0,335.14,366.70,35.2,32.1,0.274,336361.1,336361.1,25850,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562633,242079.00
03/09/2016 17:30,2,1.027,ACTIVE,212.83,348.96,59.981,1457562603,"274151322000054","219011344069620",30.45,10.00,0,332.43,357.98,31.6,28.6,0.203,602351.3,602351.3,14567,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562634,242080.00
03/09/2016 17:30,2,1.133,ACTIVE,214.19,348.36,59.981,1457562603,"201051344000867","219011344069620",31.15,9.00,0,335.44,366.70,35.8,32.6,0.274,325055.6,325055.6,21308,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562635,242081.00
03/09/2016 17:30,2,1.139,ACTIVE,213.29,348.66,59.975,1457562603,"201051344001093","219011344069620",31.45,7.70,0,333.93,369.70,36.3,33.1,0.270,335130.2,335130.2,25728,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562636,242082.00
03/09/2016 17:30,2,1.084,ACTIVE,213.74,348.66,59.970,1457562603,"201051344000900","219011344069620",31.35,7.30,0,336.04,367.00,34.5,31.3,0.270,340169.5,340169.5,20716,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562637,242083.00
03/09/2016 17:30,2,1.148,ACTIVE,214.19,349.26,59.991,1457562603,"201051344000648","219011344069620",30.99,7.00,0,336.04,369.10,36.0,32.9,0.278,333558.3,333558.3,20987,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562638,242084.00
03/09/2016 17:30,2,1.135,ACTIVE,213.96,348.96,60.018,1457562603,"201051344000569","219011344069620",31.43,7.70,0,335.74,368.20,36.1,33.0,0.278,341578.1,341578.1,20659,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562639,242085.00
03/09/2016 17:30,2,1.125,ACTIVE,213.96,348.96,59.975,1457562603,"201051344000983","219011344069620",31.15,8.00,0,336.34,367.00,35.6,32.4,0.283,334028.9,334028.9,21105,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562640,242086.00
03/09/2016 17:30,2,1.127,ACTIVE,213.96,349.26,59.981,1457562603,"201051344001158","219011344069620",30.79,7.70,0,337.54,367.60,35.1,32.0,0.283,329832.4,329832.4,21321,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562641,242087.00
03/09/2016 17:30,2,1.135,ACTIVE,214.41,350.47,59.981,1457562603,"201051344000576","219011344069620",31.21,7.70,0,336.94,370.90,35.9,32.7,0.270,334618.1,334618.1,20777,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562641,242088.00
03/09/2016 17:30,2,1.014,ACTIVE,212.61,342.95,59.959,1457562603,"274151322000087","219011344069620",30.53,12.30,0,333.03,357.68,31.4,28.4,0.199,577372.7,577372.7,14619,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457562642,242089.00
03/09/2016 17:45,2,0.658,ACTIVE,213.96,344.76,59.986,1457563503,"201051344000645","219011344069620",30.57,8.00,0,336.94,365.80,20.4,17.8,0.137,334454.8,334454.8,20930,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563505,242090.00
03/09/2016 17:45,2,0.576,ACTIVE,212.61,343.85,59.959,1457563503,"274151322000085","219011344069620",29.62,9.30,0,332.43,355.88,17.3,14.8,0.106,605183.2,605183.2,14584,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563506,242091.00
03/09/2016 17:45,2,0.666,ACTIVE,214.19,345.36,59.975,1457563503,"201051344000633","219011344069620",30.69,7.30,0,335.44,366.70,20.8,18.1,0.150,326051.9,326051.9,21342,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563507,242092.00
03/09/2016 17:45,2,0.684,ACTIVE,213.74,344.45,59.981,1457563503,"201051344000469","219011344069620",30.14,6.30,0,334.84,365.19,20.9,18.3,0.146,326845.7,326845.7,21329,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563508,242093.00
03/09/2016 17:45,2,0.656,ACTIVE,212.83,342.35,59.970,1457563503,"201051344000646","219011344069620",30.38,6.00,0,334.54,364.59,20.2,17.6,0.137,331839.0,331839.0,25865,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563509,242094.00
03/09/2016 17:45,2,0.596,ACTIVE,212.61,340.85,59.970,1457563503,"274151322000052","219011344069620",30.16,8.50,0,331.23,356.48,18.3,15.7,0.115,613255.1,613255.1,14801,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563510,242095.00
03/09/2016 17:45,2,0.660,ACTIVE,213.29,342.65,59.959,1457563503,"201051344000585","219011344069620",31.09,6.70,0,334.54,365.19,20.8,18.2,0.137,337098.8,337098.8,25871,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563510,242096.00
03/09/2016 17:45,2,0.629,ACTIVE,212.83,342.05,59.975,1457563503,"201051344001230","219011344069620",30.97,6.30,0,333.63,363.69,19.8,17.2,0.133,335643.5,335643.5,25654,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563511,242097.00
03/09/2016 17:45,2,0.648,ACTIVE,213.51,343.55,60.007,1457563503,"201051344000582","219011344069620",30.97,7.00,0,335.44,364.59,20.4,17.8,0.133,329276.6,329276.6,25846,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563512,242098.00
03/09/2016 17:45,2,0.668,ACTIVE,212.61,341.75,59.970,1457563503,"201051344000955","219011344069620",31.17,6.70,0,333.93,365.19,21.1,18.5,0.141,340134.9,340134.9,25782,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563513,242099.00
03/09/2016 17:45,2,0.379,ACTIVE,212.83,424.11,59.965,1457563503,"274151322000094","219011344069620",40.00,11.30,0,336.04,450.56,15.3,12.8,0.093,492153.5,492153.5,15389,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563514,242100.00
03/09/2016 17:45,2,0.688,ACTIVE,213.51,344.45,59.975,1457563503,"201051344000579","219011344069620",30.95,7.30,0,335.74,365.49,21.6,18.9,0.150,340974.1,340974.1,1367,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563515,242101.00
03/09/2016 17:45,2,0.688,ACTIVE,212.83,341.75,59.970,1457563503,"201051344000890","219011344069620",30.65,7.00,0,333.93,365.19,21.4,18.7,0.141,337456.9,337456.9,25802,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563516,242102.00
03/09/2016 17:45,2,0.672,ACTIVE,213.06,343.25,59.975,1457563503,"201051344000438","219011344069620",30.67,6.30,0,334.54,367.00,20.9,18.2,0.137,339635.9,339635.9,25798,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563517,242103.00
03/09/2016 17:45,2,0.689,ACTIVE,213.06,343.25,59.975,1457563503,"201051344000417","219011344069620",30.71,6.70,0,334.54,363.99,21.5,18.8,0.137,333366.0,333366.0,25953,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563518,242104.00
03/09/2016 17:45,2,0.582,ACTIVE,212.61,340.55,59.975,1457563503,"274151322000083","219011344069620",29.54,9.30,0,332.13,356.78,17.4,14.9,0.110,607351.4,607351.4,14838,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563519,242105.00
03/09/2016 17:45,2,0.605,ACTIVE,213.51,341.45,59.981,1457563503,"274151322000076","219011344069620",30.65,8.50,0,332.73,360.08,18.8,16.2,0.119,646325.2,646325.2,14843,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563519,242106.00
03/09/2016 17:45,2,0.658,ACTIVE,213.51,344.15,59.981,1457563503,"201051344000868","219011344069620",30.45,6.70,0,335.14,365.19,20.4,17.7,0.137,325834.1,325834.1,21066,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563520,242107.00
03/09/2016 17:45,2,0.598,ACTIVE,212.61,340.55,59.981,1457563503,"274151322000095","219011344069620",30.42,9.00,0,331.83,357.08,18.4,15.9,0.115,639547.8,639547.8,14727,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563521,242108.00
03/09/2016 17:45,2,0.646,ACTIVE,213.51,345.66,59.991,1457563503,"201051344000988","219011344069620",30.43,7.30,0,336.04,366.40,20.0,17.4,0.146,324037.0,324037.0,21342,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563522,242109.00
03/09/2016 17:45,2,0.658,ACTIVE,212.83,341.75,59.970,1457563503,"201051344001025","219011344069620",30.87,6.70,0,334.54,366.10,20.6,17.9,0.141,337115.6,337115.6,25858,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563523,242110.00
03/09/2016 17:45,2,0.674,ACTIVE,213.51,344.15,59.975,1457563503,"201051344000458","219011344069620",30.40,9.00,0,336.04,364.29,20.8,18.1,0.146,334402.5,334402.5,21249,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563524,242111.00
03/09/2016 17:45,2,0.650,ACTIVE,213.96,345.06,59.975,1457563503,"201051344000853","219011344069620",30.69,7.30,0,337.24,367.30,20.3,17.6,0.133,332031.8,332031.8,20872,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563525,242112.00
03/09/2016 17:45,2,0.654,ACTIVE,213.06,343.55,59.975,1457563503,"201051344000685","219011344069620",30.34,6.30,0,333.93,365.19,20.1,17.5,0.146,339344.4,339344.4,25674,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563526,242113.00
03/09/2016 17:45,2,0.629,ACTIVE,213.06,342.95,59.975,1457563503,"201051344000917","219011344069620",31.01,7.70,0,333.63,364.29,19.8,17.2,0.133,336614.5,336614.5,25672,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563527,242114.00
03/09/2016 17:45,2,0.625,ACTIVE,213.06,343.25,59.981,1457563503,"201051344001145","219011344069620",31.07,6.00,0,335.14,365.19,19.7,17.1,0.137,341718.4,341718.4,25532,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563528,242115.00
03/09/2016 17:45,2,0.656,ACTIVE,213.06,343.25,59.938,1457563503,"201051344000651","219011344069620",30.73,6.70,0,335.14,364.29,20.4,17.8,0.133,333547.9,333547.9,25901,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563528,242116.00
03/09/2016 17:45,2,0.543,ACTIVE,212.38,342.05,59.991,1457563503,"274151322000088","219011344069620",29.08,9.00,0,331.23,355.28,16.0,13.6,0.097,589543.4,589543.4,14539,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563529,242117.00
03/09/2016 17:45,2,0.381,ACTIVE,213.51,430.42,59.970,1457563503,"274151322000068","219011344069620",40.67,11.70,0,336.64,452.06,15.9,13.4,0.088,492244.6,492244.6,15564,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563530,242118.00
03/09/2016 17:45,2,0.631,ACTIVE,212.83,341.45,59.970,1457563503,"201051344001135","219011344069620",30.91,7.00,0,334.84,363.69,19.8,17.2,0.128,330125.7,330125.7,25868,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563531,242119.00
03/09/2016 17:45,2,0.668,ACTIVE,213.06,343.55,59.970,1457563503,"201051344000594","219011344069620",30.87,7.30,0,335.14,365.19,20.9,18.3,0.141,336642.7,336642.7,21280,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563532,242120.00
03/09/2016 17:45,2,0.646,ACTIVE,213.06,342.35,59.970,1457563503,"201051344001203","219011344069620",30.30,7.30,0,335.14,364.59,19.9,17.3,0.133,336366.8,336366.8,25851,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563533,242121.00
03/09/2016 17:45,2,0.557,ACTIVE,212.61,340.85,59.965,1457563503,"274151322000054","219011344069620",29.88,9.30,0,331.23,356.18,16.8,14.3,0.106,602356.2,602356.2,14568,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563534,242122.00
03/09/2016 17:45,2,0.656,ACTIVE,213.74,343.55,59.975,1457563503,"201051344000867","219011344069620",30.26,8.50,0,335.14,364.29,20.1,17.5,0.133,325061.4,325061.4,21309,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563535,242123.00
03/09/2016 17:45,2,0.670,ACTIVE,213.06,343.55,59.975,1457563503,"201051344001093","219011344069620",30.95,7.00,0,334.54,365.19,21.0,18.4,0.133,335136.1,335136.1,25729,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563536,242124.00
03/09/2016 17:45,2,0.602,ACTIVE,213.51,344.76,59.970,1457563503,"201051344000900","219011344069620",30.45,7.00,0,334.84,364.59,18.6,16.0,0.137,340174.9,340174.9,20717,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563537,242125.00
03/09/2016 17:45,2,0.654,ACTIVE,213.74,344.15,59.954,1457563503,"201051344000648","219011344069620",31.11,6.70,0,335.74,365.49,20.7,18.0,0.137,333564.1,333564.1,20988,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563538,242126.00
03/09/2016 17:45,2,0.680,ACTIVE,213.74,344.15,59.954,1457563503,"201051344000569","219011344069620",30.10,7.30,0,336.04,366.10,20.7,18.1,0.137,341584.0,341584.0,20660,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563539,242127.00
03/09/2016 17:45,2,0.643,ACTIVE,213.51,342.95,59.965,1457563503,"201051344000983","219011344069620",30.79,7.70,0,336.34,364.59,20.1,17.4,0.133,334034.6,334034.6,21106,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563540,242128.00
03/09/2016 17:45,2,0.637,ACTIVE,213.74,344.45,59.981,1457563503,"201051344001158","219011344069620",30.51,6.70,0,336.64,365.19,19.7,17.1,0.141,329838.0,329838.0,21322,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563541,242129.00
03/09/2016 17:45,2,0.666,ACTIVE,213.96,345.66,59.970,1457563503,"201051344000576","219011344069620",30.04,7.30,0,336.04,365.49,20.3,17.7,0.141,334623.8,334623.8,20778,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563542,242130.00
03/09/2016 17:45,2,0.566,ACTIVE,212.83,344.15,59.965,1457563503,"274151322000087","219011344069620",29.42,11.70,0,331.53,355.88,16.9,14.4,0.097,577377.5,577377.5,14620,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457563543,242131.00
03/09/2016 18:00,2,0.408,ACTIVE,213.74,342.35,60.023,1457564403,"201051344000645","219011344069620",29.92,7.70,0,335.74,354.67,12.4,10.1,0.066,334458.3,334458.3,20931,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564404,242132.00
03/09/2016 18:00,2,0.322,ACTIVE,212.83,338.74,60.018,1457564403,"274151322000085","219011344069620",28.98,8.50,0,336.04,348.06,9.5,7.2,0.044,605185.9,605185.9,14585,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564405,242133.00
03/09/2016 18:00,2,0.418,ACTIVE,213.96,343.85,60.023,1457564403,"201051344000633","219011344069620",30.32,6.70,0,335.74,356.18,12.9,10.5,0.071,326055.5,326055.5,21343,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564406,242134.00
03/09/2016 18:00,2,0.447,ACTIVE,213.51,342.05,60.012,1457564403,"201051344000469","219011344069620",28.25,5.50,0,334.24,353.77,12.8,10.4,0.062,326849.4,326849.4,21330,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564407,242135.00
03/09/2016 18:00,2,0.430,ACTIVE,212.61,340.55,60.012,1457564403,"201051344000646","219011344069620",27.87,5.00,0,333.03,353.17,12.2,9.8,0.062,331842.5,331842.5,25866,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564408,242136.00
03/09/2016 18:00,2,0.346,ACTIVE,212.83,339.04,60.012,1457564403,"274151322000052","219011344069620",29.20,7.70,0,335.44,348.36,10.2,8.0,0.044,613258.1,613258.1,14802,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564409,242137.00
03/09/2016 18:00,2,0.420,ACTIVE,213.06,341.45,60.023,1457564403,"201051344000585","219011344069620",29.34,6.30,0,334.24,353.17,12.6,10.2,0.066,337102.3,337102.3,25872,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564410,242138.00
03/09/2016 18:00,2,0.396,ACTIVE,212.83,339.65,60.018,1457564403,"201051344001230","219011344069620",29.30,6.00,0,332.43,351.37,11.8,9.5,0.062,335646.9,335646.9,25655,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564411,242139.00
03/09/2016 18:00,2,0.424,ACTIVE,213.51,341.15,60.012,1457564403,"201051344000582","219011344069620",28.43,6.70,0,334.24,352.57,12.2,9.9,0.057,329280.0,329280.0,25847,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564412,242140.00
03/09/2016 18:00,2,0.424,ACTIVE,212.38,339.95,60.018,1457564403,"201051344000955","219011344069620",30.47,6.00,0,332.73,352.27,13.1,10.8,0.062,340138.6,340138.6,25783,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564413,242141.00
03/09/2016 18:00,2,0.203,ACTIVE,213.06,406.37,60.018,1457564403,"274151322000094","219011344069620",38.31,10.70,0,337.24,441.24,7.9,5.7,0.040,492155.8,492155.8,15390,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564413,242142.00
03/09/2016 18:00,2,0.451,ACTIVE,213.51,341.45,60.028,1457564403,"201051344000579","219011344069620",29.16,6.70,0,335.44,360.38,13.4,11.0,0.066,340977.9,340977.9,1368,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564414,242143.00
