ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 18:00,2,0.424,ACTIVE,212.83,339.65,60.028,1457564403,"201051344000890","219011344069620",30.59,6.30,0,333.03,353.17,13.2,10.8,0.062,337460.6,337460.6,25803,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564415,242144.00
03/09/2016 18:00,2,0.424,ACTIVE,213.06,340.85,60.023,1457564403,"201051344000438","219011344069620",30.02,5.50,0,333.33,355.58,12.9,10.6,0.062,339639.6,339639.6,25799,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564416,242145.00
03/09/2016 18:00,2,0.447,ACTIVE,213.06,340.85,60.039,1457564403,"201051344000417","219011344069620",29.92,6.00,0,333.33,353.47,13.6,11.2,0.062,333369.8,333369.8,25954,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564417,242146.00
03/09/2016 18:00,2,0.316,ACTIVE,213.06,340.85,60.028,1457564403,"274151322000083","219011344069620",29.10,8.50,0,335.74,348.36,9.3,7.1,0.040,607354.2,607354.2,14839,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564418,242147.00
03/09/2016 18:00,2,0.326,ACTIVE,213.51,339.04,60.023,1457564403,"274151322000076","219011344069620",30.28,7.70,0,336.94,349.26,10.0,7.8,0.053,646328.3,646328.3,14844,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564419,242148.00
03/09/2016 18:00,2,0.406,ACTIVE,213.51,341.45,60.039,1457564403,"201051344000868","219011344069620",29.58,6.30,0,334.54,354.07,12.2,9.9,0.062,325837.6,325837.6,21067,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564420,242149.00
03/09/2016 18:00,2,0.328,ACTIVE,212.83,339.65,60.002,1457564403,"274151322000095","219011344069620",29.10,8.00,0,335.74,348.36,9.6,7.4,0.049,639550.8,639550.8,14728,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564421,242150.00
03/09/2016 18:00,2,0.387,ACTIVE,213.29,342.05,60.023,1457564403,"201051344000988","219011344069620",29.86,6.70,0,333.93,355.58,11.7,9.4,0.075,324040.3,324040.3,21343,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564422,242151.00
03/09/2016 18:00,2,0.408,ACTIVE,212.83,339.34,60.034,1457564403,"201051344001025","219011344069620",29.82,6.00,0,333.63,353.17,12.4,10.0,0.062,337119.2,337119.2,25859,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564422,242152.00
03/09/2016 18:00,2,0.422,ACTIVE,213.51,341.45,60.028,1457564403,"201051344000458","219011344069620",29.80,8.00,0,335.14,353.77,12.8,10.4,0.066,334406.1,334406.1,21250,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564423,242153.00
03/09/2016 18:00,2,0.402,ACTIVE,214.19,342.65,60.028,1457564403,"201051344000853","219011344069620",29.48,6.70,0,336.64,354.97,12.1,9.7,0.062,332035.3,332035.3,20873,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564424,242154.00
03/09/2016 18:00,2,0.402,ACTIVE,213.29,341.45,60.028,1457564403,"201051344000685","219011344069620",29.60,5.50,0,333.33,354.07,12.1,9.8,0.071,339347.9,339347.9,25675,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564425,242155.00
03/09/2016 18:00,2,0.393,ACTIVE,213.06,340.85,59.996,1457564403,"201051344000917","219011344069620",29.42,7.00,0,333.33,352.57,11.8,9.4,0.062,336618.0,336618.0,25673,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564426,242156.00
03/09/2016 18:00,2,0.377,ACTIVE,213.06,341.15,60.023,1457564403,"201051344001145","219011344069620",30.00,5.50,0,334.54,353.77,11.5,9.2,0.066,341721.7,341721.7,25533,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564427,242157.00
03/09/2016 18:00,2,0.420,ACTIVE,213.06,340.85,60.023,1457564403,"201051344000651","219011344069620",28.69,6.00,0,333.63,353.47,12.2,9.9,0.062,333551.4,333551.4,25902,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564428,242158.00
03/09/2016 18:00,2,0.295,ACTIVE,212.61,339.95,60.023,1457564403,"274151322000088","219011344069620",27.85,8.00,0,335.44,347.46,8.3,6.1,0.044,589545.9,589545.9,14540,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564429,242159.00
03/09/2016 18:00,2,0.213,ACTIVE,213.74,406.07,60.018,1457564403,"274151322000068","219011344069620",38.39,11.00,0,337.84,451.16,8.3,6.1,0.031,492247.1,492247.1,15565,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564430,242160.00
03/09/2016 18:00,2,0.389,ACTIVE,212.61,338.74,60.018,1457564403,"201051344001135","219011344069620",29.62,6.00,0,333.33,351.37,11.7,9.4,0.062,330129.1,330129.1,25869,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564431,242161.00
03/09/2016 18:00,2,0.418,ACTIVE,213.29,342.05,60.018,1457564403,"201051344000594","219011344069620",29.38,6.70,0,334.24,355.28,12.5,10.1,0.066,336646.3,336646.3,21281,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564432,242162.00
03/09/2016 18:00,2,0.393,ACTIVE,213.06,339.65,60.039,1457564403,"201051344001203","219011344069620",29.24,6.70,0,333.63,353.17,11.6,9.3,0.066,336370.2,336370.2,25852,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564433,242163.00
03/09/2016 18:00,2,0.299,ACTIVE,212.83,340.25,60.018,1457564403,"274151322000054","219011344069620",28.98,8.50,0,335.14,348.06,8.8,6.6,0.049,602358.9,602358.9,14569,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564434,242164.00
03/09/2016 18:00,2,0.395,ACTIVE,213.96,340.85,60.018,1457564403,"201051344000867","219011344069620",29.60,7.70,0,335.14,354.07,11.9,9.5,0.057,325064.7,325064.7,21310,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564435,242165.00
03/09/2016 18:00,2,0.434,ACTIVE,213.06,339.95,60.028,1457564403,"201051344001093","219011344069620",29.46,6.70,0,333.63,352.57,13.0,10.6,0.053,335139.8,335139.8,25730,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564436,242166.00
03/09/2016 18:00,2,0.334,ACTIVE,213.74,342.05,60.023,1457564403,"201051344000900","219011344069620",29.40,6.70,0,334.54,353.77,10.0,7.7,0.062,340177.9,340177.9,20718,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564437,242167.00
03/09/2016 18:00,2,0.406,ACTIVE,213.74,340.55,60.034,1457564403,"201051344000648","219011344069620",29.98,6.30,0,336.04,353.77,12.3,10.0,0.057,333567.7,333567.7,20989,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564438,242168.00
03/09/2016 18:00,2,0.412,ACTIVE,213.74,341.15,60.007,1457564403,"201051344000569","219011344069620",29.48,6.70,0,335.74,353.77,12.4,10.0,0.062,341587.5,341587.5,20661,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564439,242169.00
03/09/2016 18:00,2,0.395,ACTIVE,213.74,341.15,60.018,1457564403,"201051344000983","219011344069620",28.67,7.00,0,333.93,353.77,11.5,9.2,0.062,334037.8,334037.8,21107,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564440,242170.00
03/09/2016 18:00,2,0.375,ACTIVE,213.74,341.45,60.028,1457564403,"201051344001158","219011344069620",29.70,6.00,0,335.44,354.07,11.3,9.0,0.066,329841.3,329841.3,21323,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564440,242171.00
03/09/2016 18:00,2,0.400,ACTIVE,213.96,342.35,60.023,1457564403,"201051344000576","219011344069620",29.62,7.00,0,335.14,354.97,12.1,9.7,0.062,334627.3,334627.3,20779,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564441,242172.00
03/09/2016 18:00,2,0.305,ACTIVE,213.06,340.85,60.034,1457564403,"274151322000087","219011344069620",28.47,10.70,0,335.74,348.06,8.7,6.5,0.044,577380.2,577380.2,14621,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457564442,242173.00
03/09/2016 18:15,2,0.271,ACTIVE,213.96,340.85,59.959,1457565303,"201051344000645","219011344069620",28.51,7.30,0,336.04,349.26,7.8,5.7,0.031,334460.1,334460.1,20932,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565304,242174.00
03/09/2016 18:15,2,0.191,ACTIVE,213.29,339.65,59.959,1457565303,"274151322000085","219011344069620",28.01,7.70,0,335.74,344.15,5.5,3.3,0.022,605187.1,605187.1,14586,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565305,242175.00
03/09/2016 18:15,2,0.283,ACTIVE,213.96,342.35,59.991,1457565303,"201051344000633","219011344069620",30.14,6.00,0,335.74,351.07,8.7,6.4,0.027,326057.4,326057.4,21344,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565306,242176.00
03/09/2016 18:15,2,0.295,ACTIVE,213.74,340.85,59.970,1457565303,"201051344000469","219011344069620",29.68,5.00,0,335.14,348.36,8.9,6.7,0.027,326851.3,326851.3,21331,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565307,242177.00
03/09/2016 18:15,2,0.285,ACTIVE,212.83,339.04,59.965,1457565303,"201051344000646","219011344069620",28.75,4.00,0,332.43,346.56,8.3,6.1,0.031,331844.3,331844.3,25867,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565307,242178.00
03/09/2016 18:15,2,0.213,ACTIVE,212.83,339.34,59.959,1457565303,"274151322000052","219011344069620",28.25,7.00,0,335.14,343.85,6.1,4.0,0.027,613259.4,613259.4,14803,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565308,242179.00
03/09/2016 18:15,2,0.277,ACTIVE,213.29,339.04,59.965,1457565303,"201051344000585","219011344069620",29.82,5.00,0,333.93,347.46,8.4,6.2,0.022,337104.2,337104.2,25873,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565309,242180.00
03/09/2016 18:15,2,0.279,ACTIVE,213.06,338.14,59.970,1457565303,"201051344001230","219011344069620",28.19,5.00,0,332.73,346.56,8.0,5.8,0.027,335648.6,335648.6,25656,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565310,242181.00
03/09/2016 18:15,2,0.289,ACTIVE,213.74,339.04,59.938,1457565303,"201051344000582","219011344069620",28.11,5.50,0,334.24,347.46,8.2,6.0,0.022,329281.8,329281.8,25848,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565311,242182.00
03/09/2016 18:15,2,0.305,ACTIVE,212.61,338.14,59.965,1457565303,"201051344000955","219011344069620",29.80,5.00,0,332.73,346.26,9.2,7.0,0.027,340140.6,340140.6,25784,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565312,242183.00
03/09/2016 18:15,2,0.115,ACTIVE,213.06,339.34,59.959,1457565303,"274151322000094","219011344069620",30.43,8.50,0,336.34,409.98,3.6,1.5,0.009,492156.5,492156.5,15391,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565313,242184.00
03/09/2016 18:15,2,0.293,ACTIVE,213.74,340.25,59.965,1457565303,"201051344000579","219011344069620",30.95,6.00,0,334.84,348.06,9.2,7.0,0.027,340980.0,340980.0,1369,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565314,242185.00
03/09/2016 18:15,2,0.299,ACTIVE,213.06,337.84,59.938,1457565303,"201051344000890","219011344069620",29.80,5.50,0,333.93,347.46,9.1,6.8,0.027,337462.6,337462.6,25804,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565315,242186.00
03/09/2016 18:15,2,0.285,ACTIVE,213.29,338.44,59.965,1457565303,"201051344000438","219011344069620",30.55,4.50,0,334.84,346.86,8.9,6.6,0.022,339641.5,339641.5,25800,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565316,242187.00
03/09/2016 18:15,2,0.324,ACTIVE,213.29,338.74,59.970,1457565303,"201051344000417","219011344069620",29.62,5.00,0,333.03,347.76,9.8,7.5,0.027,333371.9,333371.9,25955,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565317,242188.00
03/09/2016 18:15,2,0.193,ACTIVE,213.06,339.34,59.959,1457565303,"274151322000083","219011344069620",27.81,7.30,0,335.74,344.45,5.5,3.4,0.027,607355.3,607355.3,14840,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565318,242189.00
03/09/2016 18:15,2,0.195,ACTIVE,213.74,339.04,59.954,1457565303,"274151322000076","219011344069620",29.24,7.00,0,336.94,344.76,5.8,3.7,0.022,646329.5,646329.5,14845,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565319,242190.00
03/09/2016 18:15,2,0.279,ACTIVE,213.51,339.95,59.965,1457565303,"201051344000868","219011344069620",28.80,6.00,0,335.14,348.06,8.2,6.0,0.027,325839.4,325839.4,21068,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565319,242191.00
03/09/2016 18:15,2,0.191,ACTIVE,213.06,339.04,59.965,1457565303,"274151322000095","219011344069620",28.25,7.30,0,335.74,343.55,5.5,3.4,0.018,639552.0,639552.0,14729,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565320,242192.00
03/09/2016 18:15,2,0.260,ACTIVE,213.51,341.45,59.975,1457565303,"201051344000988","219011344069620",28.59,6.00,0,334.54,350.47,7.5,5.3,0.031,324042.0,324042.0,21344,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565321,242193.00
03/09/2016 18:15,2,0.279,ACTIVE,213.06,337.54,59.970,1457565303,"201051344001025","219011344069620",28.90,5.00,0,333.33,345.96,8.2,6.0,0.027,337121.0,337121.0,25860,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565322,242194.00
03/09/2016 18:15,2,0.289,ACTIVE,213.51,339.34,59.917,1457565303,"201051344000458","219011344069620",29.24,7.30,0,334.84,347.76,8.6,6.4,0.027,334408.1,334408.1,21251,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565323,242195.00
03/09/2016 18:15,2,0.281,ACTIVE,214.19,341.45,59.970,1457565303,"201051344000853","219011344069620",28.53,6.00,0,337.24,349.26,8.1,5.9,0.027,332037.1,332037.1,20874,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565324,242196.00
03/09/2016 18:15,2,0.283,ACTIVE,213.51,339.34,59.965,1457565303,"201051344000685","219011344069620",28.73,4.50,0,334.24,348.36,8.3,6.1,0.031,339349.7,339349.7,25676,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565325,242197.00
03/09/2016 18:15,2,0.264,ACTIVE,213.29,339.34,59.959,1457565303,"201051344000917","219011344069620",29.46,6.30,0,333.93,347.16,7.9,5.7,0.018,336619.7,336619.7,25674,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565326,242198.00
03/09/2016 18:15,2,0.250,ACTIVE,213.51,339.04,59.975,1457565303,"201051344001145","219011344069620",29.74,4.50,0,334.54,346.86,7.6,5.4,0.027,341723.3,341723.3,25534,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565327,242199.00
03/09/2016 18:15,2,0.279,ACTIVE,213.29,339.04,59.965,1457565303,"201051344000651","219011344069620",30.14,5.00,0,334.24,346.56,8.6,6.4,0.022,333553.3,333553.3,25903,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565328,242200.00
03/09/2016 18:15,2,0.168,ACTIVE,212.83,337.84,59.959,1457565303,"274151322000088","219011344069620",27.71,7.30,0,334.84,342.95,4.7,2.6,0.009,589546.8,589546.8,14541,0,0,0,L,1151911521,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565329,242201.00
03/09/2016 18:15,2,0.131,ACTIVE,213.74,339.04,59.954,1457565303,"274151322000068","219011344069620",30.57,9.00,0,336.94,410.88,4.0,2.0,0.013,492247.9,492247.9,15566,0,0,0,L,1151911521,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565329,242202.00
03/09/2016 18:15,2,0.260,ACTIVE,212.83,337.84,59.970,1457565303,"201051344001135","219011344069620",29.16,5.00,0,334.24,345.06,7.7,5.5,0.031,330130.8,330130.8,25870,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565330,242203.00
03/09/2016 18:15,2,0.293,ACTIVE,213.29,339.65,59.965,1457565303,"201051344000594","219011344069620",28.71,6.00,0,334.24,347.76,8.6,6.3,0.035,336648.2,336648.2,21282,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565331,242204.00
03/09/2016 18:15,2,0.275,ACTIVE,213.29,338.44,59.970,1457565303,"201051344001203","219011344069620",28.41,6.00,0,333.63,348.06,8.0,5.7,0.027,336371.9,336371.9,25853,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565332,242205.00
03/09/2016 18:15,2,0.186,ACTIVE,212.83,339.04,59.970,1457565303,"274151322000054","219011344069620",27.85,7.70,0,335.14,343.25,5.2,3.1,0.027,602360.0,602360.0,14570,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565333,242206.00
03/09/2016 18:15,2,0.264,ACTIVE,213.96,340.25,59.970,1457565303,"201051344000867","219011344069620",29.56,7.00,0,333.93,347.46,7.9,5.7,0.027,325066.5,325066.5,21311,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565334,242207.00
03/09/2016 18:15,2,0.311,ACTIVE,213.06,339.04,59.965,1457565303,"201051344001093","219011344069620",29.86,6.00,0,333.93,346.26,9.4,7.2,0.022,335141.9,335141.9,25731,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565335,242208.00
03/09/2016 18:15,2,0.205,ACTIVE,213.51,341.15,59.965,1457565303,"201051344000900","219011344069620",29.44,6.30,0,335.14,347.16,6.2,4.0,0.031,340179.2,340179.2,20719,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565336,242209.00
03/09/2016 18:15,2,0.281,ACTIVE,213.96,340.25,59.981,1457565303,"201051344000648","219011344069620",30.02,5.50,0,334.84,348.06,8.6,6.4,0.027,333569.7,333569.7,20990,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565337,242210.00
03/09/2016 18:15,2,0.287,ACTIVE,213.74,340.25,59.970,1457565303,"201051344000569","219011344069620",28.98,6.30,0,335.44,348.36,8.5,6.2,0.027,341589.4,341589.4,20662,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565338,242211.00
03/09/2016 18:15,2,0.258,ACTIVE,213.74,339.95,59.959,1457565303,"201051344000983","219011344069620",30.10,6.30,0,334.24,348.36,7.9,5.7,0.027,334039.5,334039.5,21108,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565339,242212.00
03/09/2016 18:15,2,0.258,ACTIVE,213.96,340.25,59.970,1457565303,"201051344001158","219011344069620",29.18,5.00,0,334.54,348.36,7.7,5.5,0.027,329843.0,329843.0,21324,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565340,242213.00
03/09/2016 18:15,2,0.285,ACTIVE,214.19,341.45,59.981,1457565303,"201051344000576","219011344069620",29.46,6.70,0,335.44,349.26,8.6,6.3,0.022,334629.2,334629.2,20780,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565341,242214.00
03/09/2016 18:15,2,0.191,ACTIVE,213.51,339.34,59.965,1457565303,"274151322000087","219011344069620",27.77,10.00,0,335.44,343.85,5.4,3.3,0.018,577381.3,577381.3,14622,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457565342,242215.00
03/09/2016 18:30,2,0.172,ACTIVE,213.29,323.41,59.991,1457566204,"201051344000645","219011344069620",24.57,6.70,0,319.81,345.96,4.3,2.2,0.000,334461.1,334461.1,20933,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566206,242216.00
03/09/2016 18:30,2,0.084,ALERT,211.93,299.97,59.986,1457566204,"274151322000085","219011344069620",24.83,6.70,0,298.47,342.35,2.1,0.1,0.000,605187.5,605187.5,14587,0,0,0,L,1151911521,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566207,242217.00
03/09/2016 18:30,2,0.078,ALERT,213.29,301.47,59.996,1457566204,"201051344000633","219011344069620",32.14,5.50,0,299.37,348.36,2.6,0.6,0.000,326058.6,326058.6,21345,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566209,242218.00
03/09/2016 18:30,2,0.199,ACTIVE,213.06,327.92,59.991,1457566204,"201051344000469","219011344069620",25.41,4.00,0,324.62,345.66,5.2,3.0,0.000,326852.7,326852.7,21332,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566210,242219.00
03/09/2016 18:30,2,0.170,ALERT,212.16,314.40,60.023,1457566204,"201051344000646","219011344069620",24.83,3.30,0,299.07,343.85,4.3,2.2,0.000,331845.5,331845.5,25868,0,0,0,L,1122011218,0,122.23,121.33,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566212,242220.00
03/09/2016 18:30,2,0.109,ALERT,211.70,299.67,59.986,1457566204,"274151322000052","219011344069620",23.62,6.00,0,298.17,343.25,2.6,0.6,0.000,613260.0,613260.0,14804,0,0,0,L,1151911521,0,120.88,122.46,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566214,242221.00
03/09/2016 18:30,2,0.170,ALERT,212.38,321.01,60.002,1457566204,"201051344000585","219011344069620",25.11,4.00,0,299.37,344.45,4.3,2.3,0.000,337105.3,337105.3,25874,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566215,242222.00
03/09/2016 18:30,2,0.166,ALERT,212.16,301.17,59.996,1457566204,"201051344001230","219011344069620",22.56,4.00,0,299.97,343.25,3.8,1.8,0.000,335649.7,335649.7,25657,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566217,242223.00
03/09/2016 18:30,2,0.170,ALERT,212.61,320.41,59.991,1457566204,"201051344000582","219011344069620",25.49,4.50,0,300.27,343.85,4.4,2.3,0.000,329283.0,329283.0,25849,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566219,242224.00
03/09/2016 18:30,2,0.195,ALERT,211.70,328.82,60.007,1457566204,"201051344000955","219011344069620",25.13,4.00,0,299.37,342.95,5.0,2.9,0.000,340141.9,340141.9,25785,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566221,242225.00
03/09/2016 18:30,2,0.031,ALERT,211.93,313.80,59.986,1457566204,"274151322000094","219011344069620",21.25,6.70,0,297.57,412.38,0.7,0.0,0.000,492156.6,492156.6,15392,0,0,0,L,1151911521,0,121.55,122.46,0002,3,0,0,0,0,0,0,57,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566223,242226.00
03/09/2016 18:30,2,0.195,ALERT,212.61,330.03,60.012,1457566204,"201051344000579","219011344069620",25.47,5.00,0,301.77,344.76,5.1,3.0,0.000,340981.4,340981.4,1370,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566224,242227.00
03/09/2016 18:30,2,0.107,ALERT,212.16,300.87,59.996,1457566204,"201051344000890","219011344069620",32.14,4.50,0,300.57,343.85,3.6,1.5,0.000,337463.9,337463.9,25805,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566226,242228.00
03/09/2016 18:30,2,0.188,ALERT,212.38,300.57,59.991,1457566204,"201051344000438","219011344069620",23.80,3.70,0,299.97,342.95,4.5,2.5,0.000,339642.8,339642.8,25801,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566228,242229.00
03/09/2016 18:30,2,0.221,ALERT,212.38,300.27,59.975,1457566204,"201051344000417","219011344069620",23.24,4.00,0,299.07,343.55,5.2,3.1,0.000,333373.4,333373.4,25956,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566230,242230.00
03/09/2016 18:30,2,0.078,ALERT,211.70,299.37,59.981,1457566204,"274151322000083","219011344069620",23.48,6.70,0,298.47,342.65,1.9,0.0,0.000,607355.8,607355.8,14841,0,0,0,L,1151911521,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566232,242231.00
03/09/2016 18:30,2,0.080,ALERT,212.38,299.67,59.981,1457566204,"274151322000076","219011344069620",24.09,6.00,0,298.17,342.95,2.0,0.0,0.000,646330.0,646330.0,14846,0,0,0,L,1151911521,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566233,242232.00
03/09/2016 18:30,2,0.162,ALERT,212.83,303.58,60.012,1457566204,"201051344000868","219011344069620",23.32,5.00,0,301.77,345.36,3.9,1.8,0.000,325840.5,325840.5,21069,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566235,242233.00
03/09/2016 18:30,2,0.072,ALERT,211.93,300.27,59.970,1457566204,"274151322000095","219011344069620",24.17,6.30,0,299.07,342.05,1.8,0.0,0.000,639552.5,639552.5,14730,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566237,242234.00
03/09/2016 18:30,2,0.141,ALERT,212.61,302.37,59.975,1457566204,"201051344000988","219011344069620",23.82,5.50,0,299.37,347.16,3.4,1.4,0.000,324043.0,324043.0,21345,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566239,242235.00
03/09/2016 18:30,2,0.156,ALERT,211.93,299.97,59.944,1457566204,"201051344001025","219011344069620",23.89,4.00,0,298.77,342.95,3.8,1.8,0.000,337122.1,337122.1,25861,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566241,242236.00
03/09/2016 18:30,2,0.172,ALERT,212.61,302.37,59.981,1457566204,"201051344000458","219011344069620",23.66,6.70,0,301.17,345.06,4.2,2.1,0.000,334409.3,334409.3,21252,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566243,242237.00
03/09/2016 18:30,2,0.150,ALERT,213.29,302.37,59.981,1457566204,"201051344000853","219011344069620",22.38,5.00,0,301.17,346.26,3.4,1.4,0.000,332038.2,332038.2,20875,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566244,242238.00
03/09/2016 18:30,2,0.156,ALERT,212.61,300.57,59.981,1457566204,"201051344000685","219011344069620",22.94,3.70,0,299.37,344.45,3.7,1.6,0.000,339350.9,339350.9,25677,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566246,242239.00
03/09/2016 18:30,2,0.154,ALERT,212.38,300.27,59.986,1457566204,"201051344000917","219011344069620",22.42,5.50,0,298.47,344.45,3.5,1.5,0.000,336620.7,336620.7,25675,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566248,242240.00
03/09/2016 18:30,2,0.139,ALERT,212.38,300.87,59.986,1457566204,"201051344001145","219011344069620",23.02,3.70,0,299.97,343.85,3.2,1.2,0.000,341724.3,341724.3,25535,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566250,242241.00
03/09/2016 18:30,2,0.180,ALERT,212.16,299.67,59.949,1457566204,"201051344000651","219011344069620",22.94,3.70,0,299.07,342.95,4.2,2.1,0.000,333554.5,333554.5,25904,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566252,242242.00
03/09/2016 18:30,2,0.057,ALERT,211.48,298.47,59.975,1457566204,"274151322000088","219011344069620",22.52,6.00,0,297.87,341.75,1.3,0.0,0.000,589547.1,589547.1,14542,0,0,0,L,1151911521,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566253,242243.00
03/09/2016 18:30,2,0.006,ALERT,212.61,298.17,59.981,1457566204,"274151322000068","219011344069620",42.10,7.00,0,297.57,414.79,0.0,0.0,0.000,492248.1,492248.1,15567,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,72,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566255,242244.00
03/09/2016 18:30,2,0.148,ALERT,211.70,300.27,59.991,1457566204,"201051344001135","219011344069620",23.08,4.00,0,299.67,342.65,3.5,1.4,0.000,330131.9,330131.9,25871,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566257,242245.00
03/09/2016 18:30,2,0.162,ALERT,212.38,302.68,59.986,1457566204,"201051344000594","219011344069620",23.28,5.00,0,300.87,345.06,3.8,1.8,0.000,336649.4,336649.4,21283,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566259,242246.00
03/09/2016 18:30,2,0.156,ALERT,212.16,299.67,59.986,1457566204,"201051344001203","219011344069620",22.32,4.50,0,299.37,343.85,3.6,1.5,0.000,336373.0,336373.0,25854,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566261,242247.00
03/09/2016 18:30,2,0.068,ALERT,211.70,299.67,59.975,1457566204,"274151322000054","219011344069620",22.74,6.70,0,298.17,342.35,1.6,0.0,0.000,602360.4,602360.4,14571,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566262,242248.00
03/09/2016 18:30,2,0.146,ALERT,213.06,301.77,59.986,1457566204,"201051344000867","219011344069620",23.02,6.30,0,300.57,345.96,3.5,1.4,0.000,325067.5,325067.5,21312,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566264,242249.00
03/09/2016 18:30,2,0.205,ALERT,212.16,300.27,59.986,1457566204,"201051344001093","219011344069620",22.15,5.00,0,299.37,343.85,4.6,2.5,0.000,335143.3,335143.3,25732,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566266,242250.00
03/09/2016 18:30,2,0.094,ALERT,212.61,302.37,60.028,1457566204,"201051344000900","219011344069620",22.46,5.00,0,300.87,345.66,2.2,0.2,0.000,340179.9,340179.9,20720,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566268,242251.00
03/09/2016 18:30,2,0.172,ALERT,213.06,301.47,60.028,1457566204,"201051344000648","219011344069620",23.00,4.50,0,300.87,345.66,4.0,2.0,0.000,333570.9,333570.9,20991,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566270,242252.00
03/09/2016 18:30,2,0.168,ALERT,212.83,302.68,59.970,1457566204,"201051344000569","219011344069620",22.84,5.00,0,301.77,345.66,3.9,1.8,0.000,341590.6,341590.6,20663,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566272,242253.00
03/09/2016 18:30,2,0.148,ALERT,212.83,302.37,59.991,1457566204,"201051344000983","219011344069620",22.66,5.50,0,301.47,344.76,3.4,1.4,0.000,334040.6,334040.6,21109,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566273,242254.00
03/09/2016 18:30,2,0.137,ALERT,213.06,302.37,59.981,1457566204,"201051344001158","219011344069620",22.58,4.00,0,300.57,345.36,3.2,1.1,0.000,329844.0,329844.0,21325,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566275,242255.00
03/09/2016 18:30,2,0.162,ALERT,213.51,302.98,59.986,1457566204,"201051344000576","219011344069620",22.11,5.50,0,301.17,345.96,3.6,1.6,0.000,334630.4,334630.4,20781,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566277,242256.00
03/09/2016 18:30,2,0.080,ALERT,212.16,298.47,59.965,1457566204,"274151322000087","219011344069620",21.35,8.00,0,296.96,342.65,1.7,0.0,0.000,577381.7,577381.7,14623,0,0,0,L,1151911521,0,121.78,122.68,0002,6,0,0,0,0,0,0,24,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457566279,242257.00
03/09/2016 18:45,2,0.055,ALERT,213.06,300.87,59.949,1457567103,"201051344000645","219011344069620",30.42,5.00,0,299.97,339.04,1.7,0.0,0.000,334461.2,334461.2,20934,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1457567105,242258.00
03/09/2016 18:45,2,0.018,ALERT,211.93,298.77,59.944,1457567103,"274151322000085","219011344069620",28.59,5.00,0,297.26,301.47,0.0,0.0,0.000,605187.5,605187.5,14589,0,0,0,L,1151911521,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1457567107,242259.00
03/09/2016 18:45,2,0.078,ALERT,213.29,300.57,59.944,1457567103,"201051344000633","219011344069620",30.18,3.70,0,297.87,320.11,2.4,0.4,0.000,326058.8,326058.8,21347,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1457567109,242260.00
03/09/2016 18:45,2,0.094,ALERT,212.83,300.87,59.949,1457567103,"201051344000469","219011344069620",29.76,3.00,0,298.77,337.24,2.8,0.8,0.000,326853.0,326853.0,21333,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1457567110,242261.00
03/09/2016 18:45,2,0.059,ALERT,211.93,299.37,59.965,1457567103,"201051344000646","219011344069620",29.82,2.50,0,297.26,314.10,1.8,0.0,0.000,331845.6,331845.6,25870,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1457567112,242262.00
03/09/2016 18:45,2,0.041,ALERT,211.93,299.67,59.949,1457567103,"274151322000052","219011344069620",29.32,4.00,0,296.96,301.47,0.0,0.0,0.000,613260.0,613260.0,14806,0,0,0,L,1151911521,0,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1457567114,242263.00
03/09/2016 18:45,2,0.070,ALERT,212.16,299.67,59.959,1457567103,"201051344000585","219011344069620",30.18,3.30,0,297.26,322.51,2.1,0.2,0.000,337105.5,337105.5,25876,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1457567116,242264.00
03/09/2016 18:45,2,0.066,ALERT,211.93,299.67,59.959,1457567103,"201051344001230","219011344069620",29.74,3.00,0,297.87,302.07,2.0,0.0,0.000,335649.8,335649.8,25659,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1457567118,242265.00
03/09/2016 18:45,2,0.088,ALERT,212.61,299.97,59.959,1457567103,"201051344000582","219011344069620",28.23,3.00,0,298.47,321.31,2.4,0.4,0.000,329283.2,329283.2,25851,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1457567119,242266.00
03/09/2016 18:45,2,0.096,ALERT,211.70,299.37,59.949,1457567103,"201051344000955","219011344069620",30.18,3.00,0,297.57,329.13,3.0,1.0,0.000,340142.2,340142.2,25787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1457567121,242267.00
03/09/2016 18:45,2,0.000,ALERT,211.93,298.47,59.938,1457567103,"274151322000094","219011344069620",39.56,4.50,0,296.96,401.26,0.0,0.0,0.000,492156.6,492156.6,15394,0,0,0,L,1151911521,0,121.10,122.68,0100,1,0,0,0,0,0,0,21,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457567123,242268.00
03/09/2016 18:45,2,0.107,ALERT,212.83,301.77,59.912,1457567103,"201051344000579","219011344069620",27.08,3.70,0,300.57,330.63,2.9,0.9,0.000,340981.7,340981.7,1372,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1457567125,242269.00
03/09/2016 18:45,2,0.107,ALERT,211.93,299.67,59.954,1457567103,"201051344000890","219011344069620",30.38,3.30,0,297.87,307.78,3.4,1.3,0.000,337464.2,337464.2,25807,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1457567127,242270.00
03/09/2016 18:45,2,0.098,ALERT,212.16,299.67,59.954,1457567103,"201051344000438","219011344069620",30.24,2.50,0,297.87,302.37,3.0,1.0,0.000,339643.1,339643.1,25803,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1457567128,242271.00
03/09/2016 18:45,2,0.135,ALERT,212.16,298.77,59.959,1457567103,"201051344000417","219011344069620",29.92,3.00,0,296.96,301.47,4.1,2.0,0.000,333373.9,333373.9,25958,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1457567130,242272.00
03/09/2016 18:45,2,0.020,ALERT,212.16,299.07,59.938,1457567103,"274151322000083","219011344069620",29.02,4.50,0,297.26,301.47,0.0,0.0,0.000,607355.8,607355.8,14843,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1457567132,242273.00
03/09/2016 18:45,2,0.018,ALERT,212.38,299.07,59.938,1457567103,"274151322000076","219011344069620",29.96,4.00,0,296.96,301.47,0.0,0.0,0.000,646330.0,646330.0,14848,0,0,0,L,1151911521,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1457567134,242274.00
03/09/2016 18:45,2,0.078,ALERT,212.61,302.07,59.965,1457567103,"201051344000868","219011344069620",29.92,3.70,0,300.57,304.78,2.4,0.4,0.000,325840.7,325840.7,21071,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1457567136,242275.00
03/09/2016 18:45,2,0.012,ALERT,211.93,299.67,59.975,1457567103,"274151322000095","219011344069620",29.24,4.00,0,297.87,301.77,0.0,0.0,0.000,639552.5,639552.5,14732,0,0,0,L,1151911521,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1457567138,242276.00
03/09/2016 18:45,2,0.062,ALERT,212.61,301.17,59.949,1457567103,"201051344000988","219011344069620",30.20,3.70,0,297.26,303.28,1.9,0.0,0.000,324043.1,324043.1,21347,0,0,0,L,1122011218,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1457567140,242277.00
03/09/2016 18:45,2,0.074,ALERT,211.70,298.47,59.975,1457567103,"201051344001025","219011344069620",30.20,2.50,0,296.96,302.07,2.3,0.3,0.000,337122.3,337122.3,25863,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1457567141,242278.00
03/09/2016 18:45,2,0.092,ALERT,212.61,301.47,59.944,1457567103,"201051344000458","219011344069620",29.86,5.00,0,299.97,304.18,2.8,0.8,0.000,334409.5,334409.5,21254,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1457567143,242279.00
03/09/2016 18:45,2,0.064,ALERT,213.29,301.17,59.922,1457567103,"201051344000853","219011344069620",30.38,3.70,0,299.67,303.58,2.0,0.0,0.000,332038.3,332038.3,20877,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1457567145,242280.00
03/09/2016 18:45,2,0.070,ALERT,212.38,299.67,59.959,1457567103,"201051344000685","219011344069620",29.96,3.00,0,297.57,301.77,2.1,0.2,0.000,339351.0,339351.0,25679,0,0,0,L,1122011218,0,122.68,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1457567147,242281.00
03/09/2016 18:45,2,0.062,ALERT,212.16,299.07,59.944,1457567103,"201051344000917","219011344069620",29.80,4.00,0,296.36,301.47,1.9,0.0,0.000,336620.8,336620.8,25677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1457567149,242282.00
03/09/2016 18:45,2,0.059,ALERT,212.38,299.67,59.965,1457567103,"201051344001145","219011344069620",30.20,2.50,0,297.87,302.37,1.8,0.0,0.000,341724.3,341724.3,25537,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1457567150,242283.00
03/09/2016 18:45,2,0.084,ALERT,212.16,298.77,59.965,1457567103,"201051344000651","219011344069620",23.40,2.50,0,296.96,301.47,2.3,0.3,0.000,333554.8,333554.8,25906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1457567152,242284.00
03/09/2016 18:45,2,0.006,ALERT,211.70,298.47,59.954,1457567103,"274151322000088","219011344069620",26.46,4.50,0,296.66,300.87,0.0,0.0,0.000,589547.1,589547.1,14544,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1457567154,242285.00
03/09/2016 18:45,2,0.000,ALERT,212.83,298.17,59.954,1457567103,"274151322000068","219011344069620",0.00,5.00,0,296.36,403.37,0.0,0.0,0.000,492248.1,492248.1,15569,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457567156,242286.00
03/09/2016 18:45,2,0.064,ALERT,211.70,299.37,59.949,1457567103,"201051344001135","219011344069620",30.26,3.00,0,297.87,302.37,2.0,0.0,0.000,330132.0,330132.0,25873,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1457567158,242287.00
