ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 18:45,2,0.084,ALERT,212.38,301.77,59.944,1457567103,"201051344000594","219011344069620",30.40,3.70,0,299.67,303.88,2.6,0.6,0.000,336649.6,336649.6,21285,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1457567159,242288.00
03/09/2016 18:45,2,0.068,ALERT,212.16,299.07,59.970,1457567103,"201051344001203","219011344069620",29.70,3.30,0,297.57,302.98,2.0,0.1,0.000,336373.1,336373.1,25856,0,0,0,L,1122011218,0,122.23,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1457567161,242289.00
03/09/2016 18:45,2,0.014,ALERT,211.93,299.07,59.954,1457567103,"274151322000054","219011344069620",28.29,5.00,0,296.96,301.17,0.0,0.0,0.000,602360.4,602360.4,14573,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1457567163,242290.00
03/09/2016 18:45,2,0.072,ALERT,213.06,300.87,59.975,1457567103,"201051344000867","219011344069620",29.58,5.00,0,299.07,303.88,2.2,0.2,0.000,325067.7,325067.7,21314,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1457567165,242291.00
03/09/2016 18:45,2,0.129,ALERT,212.16,299.37,59.949,1457567103,"201051344001093","219011344069620",29.54,3.70,0,297.57,301.47,3.9,1.8,0.000,335143.7,335143.7,25734,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1457567167,242292.00
03/09/2016 18:45,2,0.016,ALERT,212.61,301.17,59.949,1457567103,"201051344000900","219011344069620",29.70,3.70,0,299.37,303.58,0.5,0.0,0.000,340179.9,340179.9,20722,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1457567168,242293.00
03/09/2016 18:45,2,0.090,ALERT,212.83,300.27,59.949,1457567103,"201051344000648","219011344069620",30.06,3.30,0,299.07,303.58,2.8,0.7,0.000,333571.2,333571.2,20993,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1457567170,242294.00
03/09/2016 18:45,2,0.094,ALERT,212.83,301.77,59.949,1457567103,"201051344000569","219011344069620",30.32,4.00,0,300.27,304.78,2.9,0.9,0.000,341590.8,341590.8,20665,0,0,0,L,1122011218,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1457567172,242295.00
03/09/2016 18:45,2,0.066,ALERT,212.61,301.17,59.954,1457567103,"201051344000983","219011344069620",29.92,4.00,0,299.97,304.18,2.0,0.0,0.000,334040.7,334040.7,21111,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1457567174,242296.00
03/09/2016 18:45,2,0.051,ALERT,212.61,300.87,59.986,1457567103,"201051344001158","219011344069620",29.92,3.00,0,299.37,303.28,1.6,0.0,0.000,329844.1,329844.1,21327,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1457567176,242297.00
03/09/2016 18:45,2,0.086,ALERT,213.06,301.47,60.007,1457567103,"201051344000576","219011344069620",29.24,4.00,0,299.97,303.88,2.6,0.6,0.000,334630.6,334630.6,20783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1457567178,242298.00
03/09/2016 18:45,2,0.033,ALERT,211.93,297.87,59.949,1457567103,"274151322000087","219011344069620",26.88,6.30,0,296.06,300.27,0.0,0.0,0.000,577381.7,577381.7,14625,0,0,0,L,1151911521,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1457567179,242299.00
03/09/2016 19:00,2,0.000,ALERT,212.61,299.67,59.986,1457568003,"201051344000645","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,334461.2,334461.2,20936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1457568005,242300.00
03/09/2016 19:00,2,0.000,ALERT,211.70,298.17,59.981,1457568003,"274151322000085","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,605187.5,605187.5,14591,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1457568007,242301.00
03/09/2016 19:00,2,0.000,ALERT,212.61,299.67,59.938,1457568003,"201051344000633","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,326058.8,326058.8,21349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1457568009,242302.00
03/09/2016 19:00,2,0.000,ALERT,211.93,299.67,59.981,1457568003,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,326853.1,326853.1,21335,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1457568011,242303.00
03/09/2016 19:00,2,0.000,ALERT,210.80,297.87,59.981,1457568003,"201051344000646","219011344069620",0.00,2.00,0,295.46,302.68,0.0,0.0,0.000,331845.6,331845.6,25872,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1457568012,242304.00
03/09/2016 19:00,2,0.000,ALERT,211.03,297.26,59.981,1457568003,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,613260.0,613260.0,14808,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457568014,242305.00
03/09/2016 19:00,2,0.000,ALERT,211.25,298.17,59.986,1457568003,"201051344000585","219011344069620",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,337105.5,337105.5,25878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1457568016,242306.00
03/09/2016 19:00,2,0.000,ALERT,211.03,298.17,59.944,1457568003,"201051344001230","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,335649.8,335649.8,25661,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1457568018,242307.00
03/09/2016 19:00,2,0.000,ALERT,211.70,298.77,59.991,1457568003,"201051344000582","219011344069620",0.00,2.50,0,296.96,303.58,0.0,0.0,0.000,329283.3,329283.3,25853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1457568020,242308.00
03/09/2016 19:00,2,0.000,ALERT,210.80,298.17,59.996,1457568003,"201051344000955","219011344069620",0.00,2.50,0,296.06,302.98,0.0,0.0,0.000,340142.3,340142.3,25789,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1457568021,242309.00
03/09/2016 19:00,2,0.000,ALERT,211.48,297.26,59.975,1457568003,"274151322000094","219011344069620",0.00,3.70,0,295.46,379.32,0.0,0.0,0.000,492156.6,492156.6,15396,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1457568023,242310.00
03/09/2016 19:00,2,0.000,ALERT,212.16,300.57,59.996,1457568003,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,340981.8,340981.8,1374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1457568025,242311.00
03/09/2016 19:00,2,0.000,ALERT,211.03,298.47,59.996,1457568003,"201051344000890","219011344069620",0.00,3.00,0,296.66,304.48,0.0,0.0,0.000,337464.3,337464.3,25809,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1457568027,242312.00
03/09/2016 19:00,2,0.000,ALERT,211.25,298.17,60.018,1457568003,"201051344000438","219011344069620",0.00,2.00,0,296.06,303.58,0.0,0.0,0.000,339643.2,339643.2,25805,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1457568028,242313.00
03/09/2016 19:00,2,0.000,ALERT,211.48,297.57,59.996,1457568003,"201051344000417","219011344069620",0.00,2.50,0,295.46,302.68,0.0,0.0,0.000,333374.1,333374.1,25960,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1457568030,242314.00
03/09/2016 19:00,2,0.000,ALERT,211.48,298.47,59.996,1457568003,"274151322000083","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,607355.8,607355.8,14845,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1457568032,242315.00
03/09/2016 19:00,2,0.000,ALERT,211.93,298.17,59.996,1457568003,"274151322000076","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,646330.0,646330.0,14850,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1457568034,242316.00
03/09/2016 19:00,2,0.000,ALERT,212.16,300.87,60.002,1457568003,"201051344000868","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,325840.7,325840.7,21073,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1457568036,242317.00
03/09/2016 19:00,2,0.000,ALERT,211.48,299.07,59.996,1457568003,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,639552.5,639552.5,14734,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1457568038,242318.00
03/09/2016 19:00,2,0.000,ALERT,211.93,299.97,59.996,1457568003,"201051344000988","219011344069620",0.00,3.30,0,295.46,302.68,0.0,0.0,0.000,324043.1,324043.1,21349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1457568040,242319.00
03/09/2016 19:00,2,0.000,ALERT,211.03,297.26,59.986,1457568003,"201051344001025","219011344069620",0.00,2.00,0,295.46,303.58,0.0,0.0,0.000,337122.3,337122.3,25865,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1457568041,242320.00
03/09/2016 19:00,2,0.000,ALERT,212.16,300.27,60.007,1457568003,"201051344000458","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,334409.6,334409.6,21256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1457568043,242321.00
03/09/2016 19:00,2,0.000,ALERT,212.61,299.67,59.986,1457568003,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,332038.3,332038.3,20879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1457568045,242322.00
03/09/2016 19:00,2,0.000,ALERT,211.48,298.17,59.996,1457568003,"201051344000685","219011344069620",0.00,2.00,0,296.06,303.28,0.0,0.0,0.000,339351.0,339351.0,25681,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457568047,242323.00
03/09/2016 19:00,2,0.000,ALERT,211.48,297.87,59.949,1457568003,"201051344000917","219011344069620",0.00,3.30,0,294.86,302.07,0.0,0.0,0.000,336620.8,336620.8,25679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457568048,242324.00
03/09/2016 19:00,2,0.000,ALERT,211.48,298.47,59.965,1457568003,"201051344001145","219011344069620",0.00,2.00,0,296.36,304.18,0.0,0.0,0.000,341724.3,341724.3,25539,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1457568050,242325.00
03/09/2016 19:00,2,0.000,ALERT,211.25,297.57,59.986,1457568003,"201051344000651","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,333554.8,333554.8,25908,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457568052,242326.00
03/09/2016 19:00,2,0.000,ALERT,211.03,297.26,59.981,1457568003,"274151322000088","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,589547.1,589547.1,14546,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1457568054,242327.00
03/09/2016 19:00,2,0.000,ALERT,211.93,296.96,59.975,1457568003,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,492248.1,492248.1,15571,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568056,242328.00
03/09/2016 19:00,2,0.000,ALERT,211.03,298.17,59.986,1457568003,"201051344001135","219011344069620",0.00,2.50,0,296.06,303.28,0.0,0.0,0.000,330132.0,330132.0,25875,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457568058,242329.00
03/09/2016 19:00,2,0.000,ALERT,211.70,300.57,59.986,1457568003,"201051344000594","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,336649.6,336649.6,21287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1457568059,242330.00
03/09/2016 19:00,2,0.000,ALERT,211.25,297.57,60.012,1457568003,"201051344001203","219011344069620",0.00,2.50,0,295.76,304.48,0.0,0.0,0.000,336373.1,336373.1,25858,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1457568061,242331.00
03/09/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1457568003,"274151322000054","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,602360.4,602360.4,14575,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1457568063,242332.00
03/09/2016 19:00,2,0.000,ALERT,212.38,299.67,59.986,1457568003,"201051344000867","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,325067.7,325067.7,21316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1457568065,242333.00
03/09/2016 19:00,2,0.000,ALERT,211.25,298.17,59.991,1457568003,"201051344001093","219011344069620",0.00,3.30,0,295.76,302.68,0.0,0.0,0.000,335143.9,335143.9,25736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1457568067,242334.00
03/09/2016 19:00,2,0.000,ALERT,211.70,299.67,60.002,1457568003,"201051344000900","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,340179.9,340179.9,20724,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1457568068,242335.00
03/09/2016 19:00,2,0.000,ALERT,212.16,299.07,60.023,1457568003,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,333571.2,333571.2,20995,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1457568070,242336.00
03/09/2016 19:00,2,0.000,ALERT,212.16,300.57,59.949,1457568003,"201051344000569","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,341590.9,341590.9,20667,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1457568072,242337.00
03/09/2016 19:00,2,0.000,ALERT,211.93,300.27,59.991,1457568003,"201051344000983","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,334040.7,334040.7,21113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457568074,242338.00
03/09/2016 19:00,2,0.000,ALERT,212.16,299.67,60.002,1457568003,"201051344001158","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,329844.1,329844.1,21329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1457568076,242339.00
03/09/2016 19:00,2,0.000,ALERT,212.38,300.27,59.996,1457568003,"201051344000576","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,334630.6,334630.6,20785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1457568077,242340.00
03/09/2016 19:00,2,0.000,ALERT,211.70,296.96,60.007,1457568003,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,577381.7,577381.7,14627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1457568079,242341.00
03/09/2016 19:15,2,0.000,ALERT,211.70,299.07,59.991,1457568903,"201051344000645","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,334461.2,334461.2,20938,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568905,242342.00
03/09/2016 19:15,2,0.000,ALERT,210.80,296.96,59.996,1457568903,"274151322000085","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,605187.5,605187.5,14593,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568907,242343.00
03/09/2016 19:15,2,0.000,ALERT,211.93,299.37,59.981,1457568903,"201051344000633","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,326058.8,326058.8,21351,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568908,242344.00
03/09/2016 19:15,2,0.000,ALERT,211.48,299.67,59.959,1457568903,"201051344000469","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,326853.1,326853.1,21337,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568910,242345.00
03/09/2016 19:15,2,0.000,ALERT,210.35,296.96,59.991,1457568903,"201051344000646","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,331845.6,331845.6,25874,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568912,242346.00
03/09/2016 19:15,2,0.000,ALERT,210.35,297.26,59.996,1457568903,"274151322000052","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,613260.0,613260.0,14810,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568914,242347.00
03/09/2016 19:15,2,0.000,ALERT,210.80,297.26,59.954,1457568903,"201051344000585","219011344069620",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,337105.5,337105.5,25880,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568916,242348.00
03/09/2016 19:15,2,0.000,ALERT,210.57,297.57,59.996,1457568903,"201051344001230","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,335649.8,335649.8,25663,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568918,242349.00
03/09/2016 19:15,2,0.000,ALERT,211.03,297.87,59.954,1457568903,"201051344000582","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,329283.3,329283.3,25855,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568920,242350.00
03/09/2016 19:15,2,0.000,ALERT,210.35,297.26,59.912,1457568903,"201051344000955","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,340142.3,340142.3,25791,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568921,242351.00
03/09/2016 19:15,2,0.000,ALERT,210.80,296.36,59.996,1457568903,"274151322000094","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,492156.6,492156.6,15398,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568923,242352.00
03/09/2016 19:15,2,0.000,ALERT,211.48,300.27,60.002,1457568903,"201051344000579","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,340981.8,340981.8,1376,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568925,242353.00
03/09/2016 19:15,2,0.000,ALERT,210.35,297.57,59.970,1457568903,"201051344000890","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,337464.3,337464.3,25811,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568927,242354.00
03/09/2016 19:15,2,0.000,ALERT,210.80,297.26,59.970,1457568903,"201051344000438","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,339643.2,339643.2,25807,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568929,242355.00
03/09/2016 19:15,2,0.000,ALERT,210.80,296.96,59.981,1457568903,"201051344000417","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,333374.1,333374.1,25962,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568930,242356.00
03/09/2016 19:15,2,0.000,ALERT,210.57,297.26,59.954,1457568903,"274151322000083","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,607355.8,607355.8,14847,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568932,242357.00
03/09/2016 19:15,2,0.000,ALERT,211.25,296.96,59.922,1457568903,"274151322000076","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,646330.0,646330.0,14852,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568934,242358.00
03/09/2016 19:15,2,0.000,ALERT,211.25,299.97,59.991,1457568903,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,325840.7,325840.7,21075,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568936,242359.00
03/09/2016 19:15,2,0.000,ALERT,210.80,297.87,59.975,1457568903,"274151322000095","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,639552.5,639552.5,14736,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568938,242360.00
03/09/2016 19:15,2,0.000,ALERT,211.03,299.07,60.023,1457568903,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,324043.1,324043.1,21351,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568940,242361.00
03/09/2016 19:15,2,0.000,ALERT,210.57,296.36,59.954,1457568903,"201051344001025","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,337122.3,337122.3,25867,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568941,242362.00
03/09/2016 19:15,2,0.000,ALERT,211.25,299.37,59.944,1457568903,"201051344000458","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,334409.6,334409.6,21258,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568943,242363.00
03/09/2016 19:15,2,0.000,ALERT,211.93,299.07,59.933,1457568903,"201051344000853","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,332038.3,332038.3,20881,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568945,242364.00
03/09/2016 19:15,2,0.000,ALERT,211.03,297.26,59.938,1457568903,"201051344000685","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,339351.0,339351.0,25683,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568947,242365.00
03/09/2016 19:15,2,0.000,ALERT,210.80,296.96,59.991,1457568903,"201051344000917","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,336620.8,336620.8,25681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568949,242366.00
03/09/2016 19:15,2,0.000,ALERT,210.80,297.26,59.981,1457568903,"201051344001145","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,341724.3,341724.3,25541,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568950,242367.00
03/09/2016 19:15,2,0.000,ALERT,210.57,296.66,59.970,1457568903,"201051344000651","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,333554.8,333554.8,25910,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568952,242368.00
03/09/2016 19:15,2,0.000,ALERT,210.35,296.96,59.975,1457568903,"274151322000088","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,589547.1,589547.1,14548,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568954,242369.00
03/09/2016 19:15,2,0.000,ALERT,211.48,296.36,59.959,1457568903,"274151322000068","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,492248.1,492248.1,15573,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568956,242370.00
03/09/2016 19:15,2,0.000,ALERT,210.35,297.57,59.981,1457568903,"201051344001135","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,330132.0,330132.0,25877,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568958,242371.00
03/09/2016 19:15,2,0.000,ALERT,211.03,300.27,59.959,1457568903,"201051344000594","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,336649.6,336649.6,21289,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568960,242372.00
03/09/2016 19:15,2,0.000,ALERT,210.57,297.26,59.965,1457568903,"201051344001203","219011344069620",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,336373.1,336373.1,25860,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568961,242373.00
03/09/2016 19:15,2,0.000,ALERT,210.57,297.57,59.959,1457568903,"274151322000054","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,602360.4,602360.4,14577,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568963,242374.00
03/09/2016 19:15,2,0.000,ALERT,211.70,299.37,59.975,1457568903,"201051344000867","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,325067.7,325067.7,21318,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568965,242375.00
03/09/2016 19:15,2,0.000,ALERT,210.57,297.26,59.981,1457568903,"201051344001093","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,335143.9,335143.9,25738,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568967,242376.00
03/09/2016 19:15,2,0.000,ALERT,211.25,299.67,59.986,1457568903,"201051344000900","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,340179.9,340179.9,20726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568969,242377.00
03/09/2016 19:15,2,0.000,ALERT,211.70,299.07,59.986,1457568903,"201051344000648","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,333571.2,333571.2,20997,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568970,242378.00
03/09/2016 19:15,2,0.000,ALERT,211.48,300.57,59.944,1457568903,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,341590.9,341590.9,20669,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568972,242379.00
03/09/2016 19:15,2,0.000,ALERT,211.25,299.97,59.949,1457568903,"201051344000983","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,334040.7,334040.7,21115,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457568974,242380.00
03/09/2016 19:15,2,0.000,ALERT,211.48,299.67,59.944,1457568903,"201051344001158","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,329844.1,329844.1,21331,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568976,242381.00
03/09/2016 19:15,2,0.000,ALERT,211.93,299.97,59.954,1457568903,"201051344000576","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,334630.6,334630.6,20787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568978,242382.00
03/09/2016 19:15,2,0.000,ALERT,210.80,296.06,59.944,1457568903,"274151322000087","219011344069620",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,577381.7,577381.7,14629,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457568979,242383.00
03/09/2016 19:30,2,0.000,ALERT,211.93,299.97,60.007,1457569803,"201051344000645","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,334461.2,334461.2,20940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569805,242384.00
03/09/2016 19:30,2,0.000,ALERT,211.03,296.96,59.965,1457569803,"274151322000085","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,605187.5,605187.5,14595,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569807,242385.00
03/09/2016 19:30,2,0.000,ALERT,212.16,299.37,59.970,1457569803,"201051344000633","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,326058.8,326058.8,21353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569809,242386.00
03/09/2016 19:30,2,0.000,ALERT,211.70,299.97,60.007,1457569803,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,326853.1,326853.1,21339,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569811,242387.00
03/09/2016 19:30,2,0.000,ALERT,211.03,298.47,59.975,1457569803,"201051344000646","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,331845.6,331845.6,25876,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569813,242388.00
03/09/2016 19:30,2,0.000,ALERT,210.57,297.57,59.975,1457569803,"274151322000052","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,613260.0,613260.0,14812,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569814,242389.00
03/09/2016 19:30,2,0.000,ALERT,211.48,299.07,59.981,1457569803,"201051344000585","219011344069620",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,337105.5,337105.5,25882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569816,242390.00
03/09/2016 19:30,2,0.000,ALERT,211.25,299.07,59.938,1457569803,"201051344001230","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,335649.8,335649.8,25665,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569818,242391.00
03/09/2016 19:30,2,0.000,ALERT,211.93,299.67,59.975,1457569803,"201051344000582","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,329283.3,329283.3,25857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569820,242392.00
03/09/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1457569803,"201051344000955","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,340142.3,340142.3,25793,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569821,242393.00
03/09/2016 19:30,2,0.000,ALERT,210.80,296.66,59.965,1457569803,"274151322000094","219011344069620",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,492156.6,492156.6,15400,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569823,242394.00
03/09/2016 19:30,2,0.000,ALERT,211.70,300.57,59.970,1457569803,"201051344000579","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,340981.8,340981.8,1378,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569825,242395.00
03/09/2016 19:30,2,0.000,ALERT,211.25,299.07,59.959,1457569803,"201051344000890","219011344069620",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,337464.3,337464.3,25813,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569827,242396.00
03/09/2016 19:30,2,0.000,ALERT,211.48,298.47,59.970,1457569803,"201051344000438","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,339643.2,339643.2,25809,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569829,242397.00
03/09/2016 19:30,2,0.000,ALERT,211.48,297.87,59.970,1457569803,"201051344000417","219011344069620",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,333374.1,333374.1,25964,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569830,242398.00
03/09/2016 19:30,2,0.000,ALERT,210.80,297.57,59.944,1457569803,"274151322000083","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,607355.8,607355.8,14849,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569832,242399.00
03/09/2016 19:30,2,0.000,ALERT,211.25,297.26,59.959,1457569803,"274151322000076","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,646330.0,646330.0,14854,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569834,242400.00
03/09/2016 19:30,2,0.000,ALERT,211.48,300.27,59.965,1457569803,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,325840.7,325840.7,21077,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569836,242401.00
03/09/2016 19:30,2,0.000,ALERT,210.80,298.47,59.959,1457569803,"274151322000095","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,639552.5,639552.5,14738,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569838,242402.00
03/09/2016 19:30,2,0.000,ALERT,211.48,299.67,59.959,1457569803,"201051344000988","219011344069620",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,324043.1,324043.1,21353,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569840,242403.00
03/09/2016 19:30,2,0.000,ALERT,211.25,297.87,59.965,1457569803,"201051344001025","219011344069620",0.00,1.00,0,293.96,300.57,0.0,0.0,0.000,337122.3,337122.3,25869,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569842,242404.00
03/09/2016 19:30,2,0.000,ALERT,211.48,299.67,59.959,1457569803,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,334409.6,334409.6,21260,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569844,242405.00
03/09/2016 19:30,2,0.000,ALERT,212.16,299.37,59.965,1457569803,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,332038.3,332038.3,20883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569845,242406.00
03/09/2016 19:30,2,0.000,ALERT,211.70,298.47,59.970,1457569803,"201051344000685","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,339351.0,339351.0,25685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569847,242407.00
03/09/2016 19:30,2,0.000,ALERT,211.48,298.17,59.965,1457569803,"201051344000917","219011344069620",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,336620.8,336620.8,25683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569849,242408.00
03/09/2016 19:30,2,0.000,ALERT,211.70,298.77,59.965,1457569803,"201051344001145","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,341724.3,341724.3,25543,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569851,242409.00
03/09/2016 19:30,2,0.000,ALERT,211.48,298.17,60.018,1457569803,"201051344000651","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,333554.8,333554.8,25912,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569853,242410.00
03/09/2016 19:30,2,0.000,ALERT,210.35,297.57,59.991,1457569803,"274151322000088","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,589547.1,589547.1,14550,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569854,242411.00
03/09/2016 19:30,2,0.000,ALERT,211.48,296.36,59.981,1457569803,"274151322000068","219011344069620",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,492248.1,492248.1,15575,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569856,242412.00
03/09/2016 19:30,2,0.000,ALERT,211.03,298.47,59.981,1457569803,"201051344001135","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,330132.0,330132.0,25879,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569858,242413.00
03/09/2016 19:30,2,0.000,ALERT,211.25,300.27,59.975,1457569803,"201051344000594","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,336649.6,336649.6,21291,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569860,242414.00
03/09/2016 19:30,2,0.000,ALERT,211.25,298.17,59.933,1457569803,"201051344001203","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,336373.1,336373.1,25862,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569861,242415.00
03/09/2016 19:30,2,0.000,ALERT,210.57,297.57,59.954,1457569803,"274151322000054","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,602360.4,602360.4,14579,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569863,242416.00
03/09/2016 19:30,2,0.000,ALERT,211.93,299.67,59.975,1457569803,"201051344000867","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,325067.7,325067.7,21320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569865,242417.00
03/09/2016 19:30,2,0.000,ALERT,211.25,298.47,59.954,1457569803,"201051344001093","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,335143.9,335143.9,25740,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569867,242418.00
03/09/2016 19:30,2,0.000,ALERT,211.48,299.97,59.981,1457569803,"201051344000900","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,340179.9,340179.9,20728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569869,242419.00
03/09/2016 19:30,2,0.000,ALERT,211.70,299.07,59.981,1457569803,"201051344000648","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,333571.2,333571.2,20999,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569871,242420.00
03/09/2016 19:30,2,0.000,ALERT,211.48,300.27,59.959,1457569803,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,341590.9,341590.9,20671,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569873,242421.00
03/09/2016 19:30,2,0.000,ALERT,211.48,299.97,59.991,1457569803,"201051344000983","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,334040.7,334040.7,21117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569874,242422.00
03/09/2016 19:30,2,0.000,ALERT,211.70,299.67,60.012,1457569803,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,329844.1,329844.1,21333,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569876,242423.00
03/09/2016 19:30,2,0.000,ALERT,211.93,300.27,59.970,1457569803,"201051344000576","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,334630.6,334630.6,20789,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457569878,242424.00
03/09/2016 19:30,2,0.000,ALERT,211.03,296.06,59.970,1457569803,"274151322000087","219011344069620",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,577381.7,577381.7,14631,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457569880,242425.00
03/09/2016 19:45,2,0.000,ALERT,211.93,299.97,59.970,1457570703,"201051344000645","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,334461.2,334461.2,20942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570706,242426.00
03/09/2016 19:45,2,0.000,ALERT,210.57,296.36,59.975,1457570703,"274151322000085","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,605187.5,605187.5,14597,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570708,242427.00
03/09/2016 19:45,2,0.000,ALERT,211.93,299.37,59.991,1457570703,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,326058.8,326058.8,21355,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570709,242428.00
03/09/2016 19:45,2,0.000,ALERT,211.48,299.67,59.938,1457570703,"201051344000469","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,326853.1,326853.1,21341,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570711,242429.00
03/09/2016 19:45,2,0.000,ALERT,211.03,298.77,59.991,1457570703,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,331845.6,331845.6,25878,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570713,242430.00
03/09/2016 19:45,2,0.000,ALERT,210.12,296.66,59.975,1457570703,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,613260.0,613260.0,14814,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570715,242431.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.07,59.986,1457570703,"201051344000585","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,337105.5,337105.5,25884,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570716,242432.00
