ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 19:45,2,0.000,ALERT,211.03,299.07,59.975,1457570703,"201051344001230","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,335649.8,335649.8,25667,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570718,242433.00
03/09/2016 19:45,2,0.000,ALERT,211.70,299.97,59.959,1457570703,"201051344000582","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,329283.3,329283.3,25859,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570720,242434.00
03/09/2016 19:45,2,0.000,ALERT,210.80,298.77,59.986,1457570703,"201051344000955","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,340142.3,340142.3,25795,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570722,242435.00
03/09/2016 19:45,2,0.000,ALERT,210.35,296.06,59.986,1457570703,"274151322000094","219011344069620",0.00,1.50,0,294.86,298.17,0.0,0.0,0.000,492156.6,492156.6,15402,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570724,242436.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.97,59.986,1457570703,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,340981.8,340981.8,1380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570725,242437.00
03/09/2016 19:45,2,0.000,ALERT,210.80,299.07,59.959,1457570703,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,337464.3,337464.3,25815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570727,242438.00
03/09/2016 19:45,2,0.000,ALERT,211.25,298.77,59.981,1457570703,"201051344000438","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,339643.2,339643.2,25811,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570729,242439.00
03/09/2016 19:45,2,0.000,ALERT,211.25,298.17,59.938,1457570703,"201051344000417","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,333374.1,333374.1,25966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570731,242440.00
03/09/2016 19:45,2,0.000,ALERT,210.80,296.96,59.981,1457570703,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,607355.8,607355.8,14851,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570733,242441.00
03/09/2016 19:45,2,0.000,ALERT,211.25,296.96,59.991,1457570703,"274151322000076","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,646330.0,646330.0,14856,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570735,242442.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.97,59.975,1457570703,"201051344000868","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,325840.7,325840.7,21079,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570736,242443.00
03/09/2016 19:45,2,0.000,ALERT,210.57,297.87,59.981,1457570703,"274151322000095","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,639552.5,639552.5,14740,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570738,242444.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.37,59.981,1457570703,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,324043.1,324043.1,21355,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570740,242445.00
03/09/2016 19:45,2,0.000,ALERT,211.03,298.17,59.981,1457570703,"201051344001025","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,337122.3,337122.3,25871,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570742,242446.00
03/09/2016 19:45,2,0.000,ALERT,211.48,299.67,59.975,1457570703,"201051344000458","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,334409.6,334409.6,21262,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570744,242447.00
03/09/2016 19:45,2,0.000,ALERT,211.93,299.07,59.996,1457570703,"201051344000853","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,332038.3,332038.3,20885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570746,242448.00
03/09/2016 19:45,2,0.000,ALERT,211.48,299.07,59.975,1457570703,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,339351.0,339351.0,25687,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570747,242449.00
03/09/2016 19:45,2,0.000,ALERT,211.48,298.77,59.986,1457570703,"201051344000917","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,336620.8,336620.8,25685,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570749,242450.00
03/09/2016 19:45,2,0.000,ALERT,211.48,299.37,59.975,1457570703,"201051344001145","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,341724.3,341724.3,25545,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570751,242451.00
03/09/2016 19:45,2,0.000,ALERT,211.25,298.17,60.023,1457570703,"201051344000651","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,333554.8,333554.8,25914,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457570753,242452.00
03/09/2016 19:45,2,0.000,ALERT,210.12,296.36,59.975,1457570703,"274151322000088","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,589547.1,589547.1,14552,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570755,242453.00
03/09/2016 19:45,2,0.000,ALERT,211.03,296.06,59.970,1457570703,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.17,0.0,0.0,0.000,492248.1,492248.1,15577,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570756,242454.00
03/09/2016 19:45,2,0.000,ALERT,210.80,298.77,59.928,1457570703,"201051344001135","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,330132.0,330132.0,25881,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570758,242455.00
03/09/2016 19:45,2,0.000,ALERT,211.03,299.97,59.975,1457570703,"201051344000594","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,336649.6,336649.6,21293,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570760,242456.00
03/09/2016 19:45,2,0.000,ALERT,211.25,298.47,60.002,1457570703,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,336373.1,336373.1,25864,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570762,242457.00
03/09/2016 19:45,2,0.000,ALERT,210.35,296.96,59.996,1457570703,"274151322000054","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,602360.4,602360.4,14581,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570764,242458.00
03/09/2016 19:45,2,0.000,ALERT,211.48,299.07,59.981,1457570703,"201051344000867","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,325067.7,325067.7,21322,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570765,242459.00
03/09/2016 19:45,2,0.000,ALERT,211.03,298.47,59.975,1457570703,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,335143.9,335143.9,25742,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570768,242460.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.37,60.002,1457570703,"201051344000900","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,340179.9,340179.9,20730,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570769,242461.00
03/09/2016 19:45,2,0.000,ALERT,211.48,298.47,59.986,1457570703,"201051344000648","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,333571.2,333571.2,21001,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570771,242462.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.67,59.986,1457570703,"201051344000569","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,341590.9,341590.9,20673,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570773,242463.00
03/09/2016 19:45,2,0.000,ALERT,211.25,299.07,59.949,1457570703,"201051344000983","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,334040.7,334040.7,21119,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570775,242464.00
03/09/2016 19:45,2,0.000,ALERT,211.25,298.47,59.986,1457570703,"201051344001158","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,329844.1,329844.1,21335,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570777,242465.00
03/09/2016 19:45,2,0.000,ALERT,211.70,299.67,59.981,1457570703,"201051344000576","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,334630.6,334630.6,20791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570778,242466.00
03/09/2016 19:45,2,0.000,ALERT,210.57,296.06,59.970,1457570703,"274151322000087","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,577381.7,577381.7,14633,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457570780,242467.00
03/09/2016 20:00,2,0.000,ALERT,212.16,299.97,59.996,1457571603,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,334461.2,334461.2,20944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571605,242468.00
03/09/2016 20:00,2,0.000,ALERT,210.80,296.66,59.965,1457571603,"274151322000085","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,605187.5,605187.5,14599,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571607,242469.00
03/09/2016 20:00,2,0.000,ALERT,212.16,299.37,59.944,1457571603,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,326058.8,326058.8,21357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571609,242470.00
03/09/2016 20:00,2,0.000,ALERT,211.70,299.67,59.986,1457571603,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,326853.1,326853.1,21343,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457571611,242471.00
03/09/2016 20:00,2,0.000,ALERT,211.03,298.77,59.981,1457571603,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,331845.6,331845.6,25880,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571613,242472.00
03/09/2016 20:00,2,0.000,ALERT,210.35,297.57,59.981,1457571603,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,613260.0,613260.0,14816,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571614,242473.00
03/09/2016 20:00,2,0.000,ALERT,211.48,299.07,59.986,1457571603,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,337105.5,337105.5,25886,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571616,242474.00
03/09/2016 20:00,2,0.000,ALERT,211.25,298.77,59.981,1457571603,"201051344001230","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,335649.8,335649.8,25669,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571618,242475.00
03/09/2016 20:00,2,0.000,ALERT,211.70,299.37,59.975,1457571603,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,329283.3,329283.3,25861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457571620,242476.00
03/09/2016 20:00,2,0.000,ALERT,211.03,298.77,59.991,1457571603,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,340142.3,340142.3,25797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571622,242477.00
03/09/2016 20:00,2,0.000,ALERT,210.57,296.06,59.991,1457571603,"274151322000094","219011344069620",0.00,1.00,0,294.86,298.17,0.0,0.0,0.000,492156.6,492156.6,15404,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571624,242478.00
03/09/2016 20:00,2,0.000,ALERT,211.48,300.27,59.991,1457571603,"201051344000579","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,340981.8,340981.8,1382,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571625,242479.00
03/09/2016 20:00,2,0.000,ALERT,211.03,299.07,59.991,1457571603,"201051344000890","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,337464.3,337464.3,25817,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571627,242480.00
03/09/2016 20:00,2,0.000,ALERT,211.48,298.77,59.991,1457571603,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,339643.2,339643.2,25813,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571629,242481.00
03/09/2016 20:00,2,0.000,ALERT,211.48,298.17,59.996,1457571603,"201051344000417","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,333374.1,333374.1,25968,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457571631,242482.00
03/09/2016 20:00,2,0.000,ALERT,210.57,297.57,60.028,1457571603,"274151322000083","219011344069620",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,607355.8,607355.8,14853,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571633,242483.00
03/09/2016 20:00,2,0.000,ALERT,211.25,296.66,59.991,1457571603,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,646330.0,646330.0,14858,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571635,242484.00
03/09/2016 20:00,2,0.000,ALERT,211.48,300.57,59.996,1457571603,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,325840.7,325840.7,21081,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571636,242485.00
03/09/2016 20:00,2,0.000,ALERT,210.57,297.87,59.996,1457571603,"274151322000095","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,639552.5,639552.5,14742,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571638,242486.00
03/09/2016 20:00,2,0.000,ALERT,211.25,299.67,60.002,1457571603,"201051344000988","219011344069620",0.00,1.00,0,294.86,301.17,0.0,0.0,0.000,324043.1,324043.1,21357,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571640,242487.00
03/09/2016 20:00,2,0.000,ALERT,211.03,297.87,59.986,1457571603,"201051344001025","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,337122.3,337122.3,25873,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571642,242488.00
03/09/2016 20:00,2,0.000,ALERT,211.48,299.97,60.018,1457571603,"201051344000458","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,334409.6,334409.6,21264,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571644,242489.00
03/09/2016 20:00,2,0.000,ALERT,212.16,299.97,59.986,1457571603,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,332038.3,332038.3,20887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571646,242490.00
03/09/2016 20:00,2,0.000,ALERT,211.70,298.77,59.981,1457571603,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,339351.0,339351.0,25689,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571647,242491.00
03/09/2016 20:00,2,0.000,ALERT,211.48,298.47,59.991,1457571603,"201051344000917","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,336620.8,336620.8,25687,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571649,242492.00
03/09/2016 20:00,2,0.000,ALERT,211.70,299.37,59.938,1457571603,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,341724.3,341724.3,25547,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571651,242493.00
03/09/2016 20:00,2,0.000,ALERT,211.48,298.47,59.986,1457571603,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,333554.8,333554.8,25916,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571653,242494.00
03/09/2016 20:00,2,0.000,ALERT,210.35,296.96,59.986,1457571603,"274151322000088","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,589547.1,589547.1,14554,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571654,242495.00
03/09/2016 20:00,2,0.000,ALERT,211.70,296.36,59.996,1457571603,"274151322000068","219011344069620",0.00,2.00,0,294.86,297.87,0.0,0.0,0.000,492248.1,492248.1,15579,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571656,242496.00
03/09/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1457571603,"201051344001135","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,330132.0,330132.0,25883,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571658,242497.00
03/09/2016 20:00,2,0.000,ALERT,211.48,300.87,59.981,1457571603,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,336649.6,336649.6,21295,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571660,242498.00
03/09/2016 20:00,2,0.000,ALERT,211.48,298.77,59.986,1457571603,"201051344001203","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,336373.1,336373.1,25866,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571662,242499.00
03/09/2016 20:00,2,0.000,ALERT,210.57,297.26,59.970,1457571603,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,602360.4,602360.4,14583,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571663,242500.00
03/09/2016 20:00,2,0.000,ALERT,211.93,299.37,59.981,1457571603,"201051344000867","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,325067.7,325067.7,21324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571665,242501.00
03/09/2016 20:00,2,0.000,ALERT,211.48,298.77,59.944,1457571603,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,335143.9,335143.9,25744,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571667,242502.00
03/09/2016 20:00,2,0.000,ALERT,211.48,299.97,59.986,1457571603,"201051344000900","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,340179.9,340179.9,20732,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571669,242503.00
03/09/2016 20:00,2,0.000,ALERT,211.93,299.37,59.981,1457571603,"201051344000648","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,333571.2,333571.2,21003,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571671,242504.00
03/09/2016 20:00,2,0.000,ALERT,211.93,300.87,59.975,1457571603,"201051344000569","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,341590.9,341590.9,20675,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571672,242505.00
03/09/2016 20:00,2,0.000,ALERT,211.70,300.27,59.970,1457571603,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,334040.7,334040.7,21121,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457571674,242506.00
03/09/2016 20:00,2,0.000,ALERT,211.70,299.97,60.012,1457571603,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,329844.1,329844.1,21337,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571676,242507.00
03/09/2016 20:00,2,0.000,ALERT,212.16,300.57,59.970,1457571603,"201051344000576","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,334630.6,334630.6,20793,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571678,242508.00
03/09/2016 20:00,2,0.000,ALERT,210.80,296.36,59.975,1457571603,"274151322000087","219011344069620",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,577381.7,577381.7,14635,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457571680,242509.00
03/09/2016 20:15,2,0.000,ALERT,211.70,299.07,60.007,1457572503,"201051344000645","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,334461.2,334461.2,20946,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572505,242510.00
03/09/2016 20:15,2,0.000,ALERT,210.57,296.66,59.991,1457572503,"274151322000085","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,605187.5,605187.5,14601,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572507,242511.00
03/09/2016 20:15,2,0.000,ALERT,211.93,298.77,59.996,1457572503,"201051344000633","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,326058.8,326058.8,21359,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572509,242512.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.37,60.023,1457572503,"201051344000469","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,326853.1,326853.1,21345,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572511,242513.00
03/09/2016 20:15,2,0.000,ALERT,211.25,299.07,59.996,1457572503,"201051344000646","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,331845.6,331845.6,25882,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572512,242514.00
03/09/2016 20:15,2,0.000,ALERT,210.35,296.66,60.002,1457572503,"274151322000052","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,613260.0,613260.0,14818,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572514,242515.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.37,59.991,1457572503,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,337105.5,337105.5,25888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572516,242516.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.37,60.012,1457572503,"201051344001230","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,335649.8,335649.8,25671,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572518,242517.00
03/09/2016 20:15,2,0.000,ALERT,211.93,300.27,59.996,1457572503,"201051344000582","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,329283.3,329283.3,25863,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572520,242518.00
03/09/2016 20:15,2,0.000,ALERT,211.25,299.07,59.996,1457572503,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,340142.3,340142.3,25799,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572521,242519.00
03/09/2016 20:15,2,0.000,ALERT,210.57,296.06,60.007,1457572503,"274151322000094","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,492156.6,492156.6,15406,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572523,242520.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.67,60.034,1457572503,"201051344000579","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,340981.8,340981.8,1384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572525,242521.00
03/09/2016 20:15,2,0.000,ALERT,211.25,299.07,59.991,1457572503,"201051344000890","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,337464.3,337464.3,25819,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572527,242522.00
03/09/2016 20:15,2,0.000,ALERT,211.70,299.07,59.970,1457572503,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,339643.2,339643.2,25815,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572529,242523.00
03/09/2016 20:15,2,0.000,ALERT,211.70,298.77,59.975,1457572503,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,333374.1,333374.1,25970,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572530,242524.00
03/09/2016 20:15,2,0.000,ALERT,210.57,296.96,59.949,1457572503,"274151322000083","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,607355.8,607355.8,14855,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572532,242525.00
03/09/2016 20:15,2,0.000,ALERT,211.03,296.66,59.959,1457572503,"274151322000076","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,646330.0,646330.0,14860,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572534,242526.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.97,59.965,1457572503,"201051344000868","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,325840.7,325840.7,21083,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572536,242527.00
03/09/2016 20:15,2,0.000,ALERT,210.57,297.87,59.981,1457572503,"274151322000095","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,639552.5,639552.5,14744,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572538,242528.00
03/09/2016 20:15,2,0.000,ALERT,211.25,299.07,59.981,1457572503,"201051344000988","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,324043.1,324043.1,21359,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572540,242529.00
03/09/2016 20:15,2,0.000,ALERT,211.48,298.77,59.991,1457572503,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,337122.3,337122.3,25875,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572542,242530.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.37,59.975,1457572503,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,334409.6,334409.6,21266,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572543,242531.00
03/09/2016 20:15,2,0.000,ALERT,212.16,299.37,59.981,1457572503,"201051344000853","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,332038.3,332038.3,20889,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572545,242532.00
03/09/2016 20:15,2,0.000,ALERT,212.16,299.37,59.981,1457572503,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,339351.0,339351.0,25691,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572547,242533.00
03/09/2016 20:15,2,0.000,ALERT,211.70,298.77,59.986,1457572503,"201051344000917","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,336620.8,336620.8,25689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572549,242534.00
03/09/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1457572503,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,341724.3,341724.3,25549,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572551,242535.00
03/09/2016 20:15,2,0.000,ALERT,211.70,298.77,59.959,1457572503,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,333554.8,333554.8,25918,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572553,242536.00
03/09/2016 20:15,2,0.000,ALERT,210.12,296.66,59.922,1457572503,"274151322000088","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,589547.1,589547.1,14556,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572555,242537.00
03/09/2016 20:15,2,0.000,ALERT,211.03,296.06,59.975,1457572503,"274151322000068","219011344069620",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,492248.1,492248.1,15581,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572556,242538.00
03/09/2016 20:15,2,0.000,ALERT,211.25,299.07,59.975,1457572503,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,330132.0,330132.0,25885,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572558,242539.00
03/09/2016 20:15,2,0.000,ALERT,211.25,299.97,59.933,1457572503,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,336649.6,336649.6,21297,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572560,242540.00
03/09/2016 20:15,2,0.000,ALERT,211.70,299.07,59.975,1457572503,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,336373.1,336373.1,25868,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572562,242541.00
03/09/2016 20:15,2,0.000,ALERT,210.35,296.96,59.970,1457572503,"274151322000054","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,602360.4,602360.4,14585,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572564,242542.00
03/09/2016 20:15,2,0.000,ALERT,211.93,299.07,59.975,1457572503,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,325067.7,325067.7,21326,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572565,242543.00
03/09/2016 20:15,2,0.000,ALERT,211.93,299.37,60.012,1457572503,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,335143.9,335143.9,25746,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572567,242544.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1457572503,"201051344000900","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,340179.9,340179.9,20734,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572569,242545.00
03/09/2016 20:15,2,0.000,ALERT,211.70,298.77,60.018,1457572503,"201051344000648","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,333571.2,333571.2,21005,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572571,242546.00
03/09/2016 20:15,2,0.000,ALERT,211.70,300.27,59.975,1457572503,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,341590.9,341590.9,20677,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572573,242547.00
03/09/2016 20:15,2,0.000,ALERT,211.48,299.67,59.981,1457572503,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,334040.7,334040.7,21123,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457572574,242548.00
03/09/2016 20:15,2,0.000,ALERT,211.70,299.07,59.981,1457572503,"201051344001158","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,329844.1,329844.1,21339,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572576,242549.00
03/09/2016 20:15,2,0.000,ALERT,212.16,299.97,59.938,1457572503,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,334630.6,334630.6,20795,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572578,242550.00
03/09/2016 20:15,2,0.000,ALERT,210.57,295.46,59.944,1457572503,"274151322000087","219011344069620",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,577381.7,577381.7,14637,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457572580,242551.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.37,60.002,1457573404,"201051344000645","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,334461.2,334461.2,20948,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573406,242552.00
03/09/2016 20:30,2,0.000,ALERT,210.80,297.57,59.991,1457573404,"274151322000085","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,605187.5,605187.5,14603,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573407,242553.00
03/09/2016 20:30,2,0.000,ALERT,212.16,299.07,60.002,1457573404,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,326058.8,326058.8,21361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573409,242554.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.37,59.996,1457573404,"201051344000469","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,326853.1,326853.1,21347,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573411,242555.00
03/09/2016 20:30,2,0.000,ALERT,211.48,299.37,59.991,1457573404,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,331845.6,331845.6,25884,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573413,242556.00
03/09/2016 20:30,2,0.000,ALERT,210.57,297.57,59.991,1457573404,"274151322000052","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,613260.0,613260.0,14820,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573415,242557.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.37,60.002,1457573404,"201051344000585","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,337105.5,337105.5,25890,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573416,242558.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.97,60.034,1457573404,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,335649.8,335649.8,25673,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573418,242559.00
03/09/2016 20:30,2,0.000,ALERT,212.16,300.57,60.012,1457573404,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,329283.3,329283.3,25865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573420,242560.00
03/09/2016 20:30,2,0.000,ALERT,211.48,299.67,59.996,1457573404,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,340142.3,340142.3,25801,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573422,242561.00
03/09/2016 20:30,2,0.000,ALERT,210.57,296.36,60.002,1457573404,"274151322000094","219011344069620",0.00,0.50,0,294.56,297.87,0.0,0.0,0.000,492156.6,492156.6,15408,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573424,242562.00
03/09/2016 20:30,2,0.000,ALERT,211.70,300.27,59.959,1457573404,"201051344000579","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,340981.8,340981.8,1386,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573426,242563.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.97,60.028,1457573404,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,337464.3,337464.3,25821,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573427,242564.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.67,59.996,1457573404,"201051344000438","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,339643.2,339643.2,25817,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573429,242565.00
03/09/2016 20:30,2,0.000,ALERT,212.16,299.37,59.996,1457573404,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,333374.1,333374.1,25972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573431,242566.00
03/09/2016 20:30,2,0.000,ALERT,210.80,297.87,60.007,1457573404,"274151322000083","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,607355.8,607355.8,14857,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573433,242567.00
03/09/2016 20:30,2,0.000,ALERT,211.48,297.57,60.002,1457573404,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,646330.0,646330.0,14862,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573435,242568.00
03/09/2016 20:30,2,0.000,ALERT,211.70,300.57,59.996,1457573404,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,325840.7,325840.7,21085,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573437,242569.00
03/09/2016 20:30,2,0.000,ALERT,210.80,297.87,59.996,1457573404,"274151322000095","219011344069620",0.00,0.00,0,296.66,299.67,0.0,0.0,0.000,639552.5,639552.5,14746,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573439,242570.00
03/09/2016 20:30,2,0.000,ALERT,211.48,299.67,60.002,1457573404,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,324043.1,324043.1,21361,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573441,242571.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.37,59.996,1457573404,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,337122.3,337122.3,25877,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573442,242572.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.67,60.007,1457573404,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,334409.6,334409.6,21268,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573444,242573.00
03/09/2016 20:30,2,0.000,ALERT,212.38,299.67,59.996,1457573404,"201051344000853","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,332038.3,332038.3,20891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573446,242574.00
03/09/2016 20:30,2,0.000,ALERT,212.38,299.67,60.039,1457573404,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,339351.0,339351.0,25693,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573448,242575.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.07,59.949,1457573404,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,336620.8,336620.8,25691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573449,242576.00
03/09/2016 20:30,2,0.000,ALERT,212.16,299.97,59.996,1457573404,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,341724.3,341724.3,25551,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573451,242577.00
