ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 20:30,2,0.000,ALERT,211.93,299.07,59.970,1457573404,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,333554.8,333554.8,25920,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573453,242578.00
03/09/2016 20:30,2,0.000,ALERT,210.57,297.26,59.954,1457573404,"274151322000088","219011344069620",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,589547.1,589547.1,14558,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573455,242579.00
03/09/2016 20:30,2,0.000,ALERT,211.70,296.36,59.986,1457573404,"274151322000068","219011344069620",0.00,1.50,0,294.86,297.87,0.0,0.0,0.000,492248.1,492248.1,15583,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573457,242580.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.67,59.991,1457573404,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,330132.0,330132.0,25887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573458,242581.00
03/09/2016 20:30,2,0.000,ALERT,211.48,300.27,59.996,1457573404,"201051344000594","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,336649.6,336649.6,21299,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573460,242582.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.07,59.970,1457573404,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,336373.1,336373.1,25870,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573462,242583.00
03/09/2016 20:30,2,0.000,ALERT,210.80,297.26,59.986,1457573404,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,602360.4,602360.4,14587,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573464,242584.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.37,59.981,1457573404,"201051344000867","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,325067.7,325067.7,21328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573466,242585.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1457573404,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,335143.9,335143.9,25748,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573468,242586.00
03/09/2016 20:30,2,0.000,ALERT,211.48,299.67,59.996,1457573404,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,340179.9,340179.9,20736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573469,242587.00
03/09/2016 20:30,2,0.000,ALERT,211.93,299.07,59.986,1457573404,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,333571.2,333571.2,21007,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573471,242588.00
03/09/2016 20:30,2,0.000,ALERT,211.70,300.27,60.012,1457573404,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,341590.9,341590.9,20679,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573473,242589.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1457573404,"201051344000983","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,334040.7,334040.7,21125,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573475,242590.00
03/09/2016 20:30,2,0.000,ALERT,211.70,299.37,59.975,1457573404,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,329844.1,329844.1,21341,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457573477,242591.00
03/09/2016 20:30,2,0.000,ALERT,212.16,299.97,60.018,1457573404,"201051344000576","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,334630.6,334630.6,20797,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573479,242592.00
03/09/2016 20:30,2,0.000,ALERT,211.03,296.36,59.970,1457573404,"274151322000087","219011344069620",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,577381.7,577381.7,14639,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457573480,242593.00
03/09/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1457574303,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,334461.2,334461.2,20950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574305,242594.00
03/09/2016 20:45,2,0.000,ALERT,210.80,296.96,59.938,1457574303,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,605187.5,605187.5,14605,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574307,242595.00
03/09/2016 20:45,2,0.000,ALERT,212.38,299.67,59.970,1457574303,"201051344000633","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,326058.8,326058.8,21363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574309,242596.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.97,59.975,1457574303,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,326853.1,326853.1,21349,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574311,242597.00
03/09/2016 20:45,2,0.000,ALERT,211.48,299.37,59.970,1457574303,"201051344000646","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,331845.6,331845.6,25886,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574312,242598.00
03/09/2016 20:45,2,0.000,ALERT,210.12,297.26,59.959,1457574303,"274151322000052","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,613260.0,613260.0,14822,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574314,242599.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.37,59.954,1457574303,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,337105.5,337105.5,25892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574316,242600.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.67,59.944,1457574303,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,335649.8,335649.8,25675,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574318,242601.00
03/09/2016 20:45,2,0.000,ALERT,212.16,300.27,59.959,1457574303,"201051344000582","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,329283.3,329283.3,25867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574320,242602.00
03/09/2016 20:45,2,0.000,ALERT,211.25,299.07,59.959,1457574303,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,340142.3,340142.3,25803,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574321,242603.00
03/09/2016 20:45,2,0.000,ALERT,210.57,296.36,59.944,1457574303,"274151322000094","219011344069620",0.00,0.00,0,295.16,298.47,0.0,0.0,0.000,492156.6,492156.6,15410,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574323,242604.00
03/09/2016 20:45,2,0.000,ALERT,211.93,300.57,59.959,1457574303,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,340981.8,340981.8,1388,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574325,242605.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.67,59.981,1457574303,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,337464.3,337464.3,25823,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574327,242606.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.07,59.954,1457574303,"201051344000438","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,339643.2,339643.2,25819,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574328,242607.00
03/09/2016 20:45,2,0.000,ALERT,211.93,298.77,59.965,1457574303,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,333374.1,333374.1,25974,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574330,242608.00
03/09/2016 20:45,2,0.000,ALERT,210.80,297.26,59.954,1457574303,"274151322000083","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,607355.8,607355.8,14859,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574332,242609.00
03/09/2016 20:45,2,0.000,ALERT,211.48,296.96,59.949,1457574303,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,646330.0,646330.0,14864,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574334,242610.00
03/09/2016 20:45,2,0.000,ALERT,211.70,300.57,59.959,1457574303,"201051344000868","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,325840.7,325840.7,21087,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574336,242611.00
03/09/2016 20:45,2,0.000,ALERT,211.03,298.47,59.991,1457574303,"274151322000095","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,639552.5,639552.5,14748,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574338,242612.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.97,59.965,1457574303,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,324043.1,324043.1,21363,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574340,242613.00
03/09/2016 20:45,2,0.000,ALERT,211.48,298.47,59.965,1457574303,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,337122.3,337122.3,25879,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574341,242614.00
03/09/2016 20:45,2,0.000,ALERT,211.70,300.27,59.959,1457574303,"201051344000458","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,334409.6,334409.6,21270,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574343,242615.00
03/09/2016 20:45,2,0.000,ALERT,212.38,299.97,59.959,1457574303,"201051344000853","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,332038.3,332038.3,20893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574345,242616.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.37,59.959,1457574303,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,339351.0,339351.0,25695,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574347,242617.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.07,59.965,1457574303,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,336620.8,336620.8,25693,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574349,242618.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.67,59.954,1457574303,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,341724.3,341724.3,25553,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574350,242619.00
03/09/2016 20:45,2,0.000,ALERT,211.70,298.47,59.954,1457574303,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,333554.8,333554.8,25922,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574352,242620.00
03/09/2016 20:45,2,0.000,ALERT,210.57,297.26,59.981,1457574303,"274151322000088","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,589547.1,589547.1,14560,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574354,242621.00
03/09/2016 20:45,2,0.000,ALERT,211.48,296.36,59.949,1457574303,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.17,0.0,0.0,0.000,492248.1,492248.1,15585,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574356,242622.00
03/09/2016 20:45,2,0.000,ALERT,211.25,299.37,59.959,1457574303,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,330132.0,330132.0,25889,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574358,242623.00
03/09/2016 20:45,2,0.000,ALERT,211.48,300.27,60.002,1457574303,"201051344000594","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,336649.6,336649.6,21301,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574359,242624.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.07,59.965,1457574303,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,336373.1,336373.1,25872,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574361,242625.00
03/09/2016 20:45,2,0.000,ALERT,210.57,297.26,59.954,1457574303,"274151322000054","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,602360.4,602360.4,14589,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574363,242626.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.37,59.965,1457574303,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,325067.7,325067.7,21330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574365,242627.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.37,59.954,1457574303,"201051344001093","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,335143.9,335143.9,25750,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574367,242628.00
03/09/2016 20:45,2,0.000,ALERT,211.48,299.67,59.959,1457574303,"201051344000900","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,340179.9,340179.9,20738,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574368,242629.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.37,59.954,1457574303,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,333571.2,333571.2,21009,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574370,242630.00
03/09/2016 20:45,2,0.000,ALERT,211.70,300.27,59.954,1457574303,"201051344000569","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,341590.9,341590.9,20681,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574372,242631.00
03/09/2016 20:45,2,0.000,ALERT,211.70,299.97,59.959,1457574303,"201051344000983","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,334040.7,334040.7,21127,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574374,242632.00
03/09/2016 20:45,2,0.000,ALERT,211.93,299.97,59.975,1457574303,"201051344001158","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,329844.1,329844.1,21343,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457574376,242633.00
03/09/2016 20:45,2,0.000,ALERT,212.16,300.27,59.959,1457574303,"201051344000576","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,334630.6,334630.6,20799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574378,242634.00
03/09/2016 20:45,2,0.000,ALERT,210.80,295.76,59.944,1457574303,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,577381.7,577381.7,14641,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457574380,242635.00
03/09/2016 21:00,2,0.000,ALERT,212.38,300.27,59.981,1457575204,"201051344000645","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,334461.2,334461.2,20952,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575207,242636.00
03/09/2016 21:00,2,0.000,ALERT,211.25,298.47,59.922,1457575204,"274151322000085","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,605187.5,605187.5,14607,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575208,242637.00
03/09/2016 21:00,2,0.000,ALERT,212.61,300.27,59.975,1457575204,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,326058.8,326058.8,21365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575210,242638.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1457575204,"201051344000469","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,326853.1,326853.1,21351,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575212,242639.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1457575204,"201051344000646","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,331845.6,331845.6,25888,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575214,242640.00
03/09/2016 21:00,2,0.000,ALERT,211.03,297.87,60.007,1457575204,"274151322000052","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,613260.0,613260.0,14824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575216,242641.00
03/09/2016 21:00,2,0.000,ALERT,212.38,300.57,59.981,1457575204,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,337105.5,337105.5,25894,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575218,242642.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1457575204,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,335649.8,335649.8,25677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575220,242643.00
03/09/2016 21:00,2,0.000,ALERT,212.83,301.17,59.970,1457575204,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,329283.3,329283.3,25869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575221,242644.00
03/09/2016 21:00,2,0.000,ALERT,211.93,299.97,59.975,1457575204,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,340142.3,340142.3,25805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575223,242645.00
03/09/2016 21:00,2,0.000,ALERT,211.25,297.26,59.928,1457575204,"274151322000094","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,492156.6,492156.6,15412,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575225,242646.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.87,59.975,1457575204,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,340981.8,340981.8,1390,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575227,242647.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.27,59.975,1457575204,"201051344000890","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,337464.3,337464.3,25825,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575228,242648.00
03/09/2016 21:00,2,0.000,ALERT,212.61,300.27,60.028,1457575204,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,339643.2,339643.2,25821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575230,242649.00
03/09/2016 21:00,2,0.000,ALERT,212.83,299.67,59.991,1457575204,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,333374.1,333374.1,25976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575232,242650.00
03/09/2016 21:00,2,0.000,ALERT,211.25,297.87,59.975,1457575204,"274151322000083","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,607355.8,607355.8,14861,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575234,242651.00
03/09/2016 21:00,2,0.000,ALERT,211.93,298.47,59.981,1457575204,"274151322000076","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,646330.0,646330.0,14866,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575236,242652.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1457575204,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,325840.7,325840.7,21089,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575238,242653.00
03/09/2016 21:00,2,0.000,ALERT,211.48,298.77,59.970,1457575204,"274151322000095","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,639552.5,639552.5,14750,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575240,242654.00
03/09/2016 21:00,2,0.000,ALERT,211.93,300.27,59.975,1457575204,"201051344000988","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,324043.1,324043.1,21365,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575241,242655.00
03/09/2016 21:00,2,0.000,ALERT,212.16,299.07,59.981,1457575204,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,337122.3,337122.3,25881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575243,242656.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1457575204,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,334409.6,334409.6,21272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575245,242657.00
03/09/2016 21:00,2,0.000,ALERT,212.61,300.57,59.975,1457575204,"201051344000853","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,332038.3,332038.3,20895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575247,242658.00
03/09/2016 21:00,2,0.000,ALERT,212.61,299.97,59.981,1457575204,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,339351.0,339351.0,25697,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575249,242659.00
03/09/2016 21:00,2,0.000,ALERT,212.61,299.97,59.975,1457575204,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,336620.8,336620.8,25695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575251,242660.00
03/09/2016 21:00,2,0.000,ALERT,212.61,300.57,59.975,1457575204,"201051344001145","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,341724.3,341724.3,25555,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575252,242661.00
03/09/2016 21:00,2,0.000,ALERT,212.38,299.67,59.965,1457575204,"201051344000651","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,333554.8,333554.8,25924,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575254,242662.00
03/09/2016 21:00,2,0.000,ALERT,211.03,297.57,59.959,1457575204,"274151322000088","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,589547.1,589547.1,14562,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575256,242663.00
03/09/2016 21:00,2,0.000,ALERT,211.93,297.26,59.944,1457575204,"274151322000068","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,492248.1,492248.1,15587,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575258,242664.00
03/09/2016 21:00,2,0.000,ALERT,211.93,300.27,59.981,1457575204,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,330132.0,330132.0,25891,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575259,242665.00
03/09/2016 21:00,2,0.000,ALERT,211.70,301.47,59.981,1457575204,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,336649.6,336649.6,21303,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575261,242666.00
03/09/2016 21:00,2,0.000,ALERT,212.38,299.97,59.981,1457575204,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,336373.1,336373.1,25874,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575263,242667.00
03/09/2016 21:00,2,0.000,ALERT,211.03,298.77,59.970,1457575204,"274151322000054","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,602360.4,602360.4,14591,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575265,242668.00
03/09/2016 21:00,2,0.000,ALERT,212.38,300.57,59.970,1457575204,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,325067.7,325067.7,21332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575267,242669.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.27,59.965,1457575204,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,335143.9,335143.9,25752,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575269,242670.00
03/09/2016 21:00,2,0.000,ALERT,211.93,300.57,59.975,1457575204,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,340179.9,340179.9,20740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575271,242671.00
03/09/2016 21:00,2,0.000,ALERT,212.38,299.67,59.975,1457575204,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,333571.2,333571.2,21011,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575273,242672.00
03/09/2016 21:00,2,0.000,ALERT,212.16,301.17,59.975,1457575204,"201051344000569","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,341590.9,341590.9,20683,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575275,242673.00
03/09/2016 21:00,2,0.000,ALERT,211.93,300.57,59.933,1457575204,"201051344000983","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,334040.7,334040.7,21129,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575276,242674.00
03/09/2016 21:00,2,0.000,ALERT,212.16,300.27,59.975,1457575204,"201051344001158","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,329844.1,329844.1,21345,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575278,242675.00
03/09/2016 21:00,2,0.000,ALERT,212.61,300.87,59.975,1457575204,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,334630.6,334630.6,20801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457575280,242676.00
03/09/2016 21:00,2,0.000,ALERT,211.25,296.96,59.954,1457575204,"274151322000087","219011344069620",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,577381.7,577381.7,14643,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457575282,242677.00
03/09/2016 21:15,2,0.000,ALERT,213.29,301.47,59.965,1457576103,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,334461.2,334461.2,20954,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576105,242678.00
03/09/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1457576103,"274151322000085","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,605187.5,605187.5,14609,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576107,242679.00
03/09/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1457576103,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,326058.8,326058.8,21367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576109,242680.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.47,60.007,1457576103,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,326853.1,326853.1,21353,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576111,242681.00
03/09/2016 21:15,2,0.000,ALERT,212.61,300.87,60.007,1457576103,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,331845.6,331845.6,25890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576112,242682.00
03/09/2016 21:15,2,0.000,ALERT,211.93,299.67,60.002,1457576103,"274151322000052","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,613260.0,613260.0,14826,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576114,242683.00
03/09/2016 21:15,2,0.000,ALERT,213.06,301.47,60.007,1457576103,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,337105.5,337105.5,25896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576116,242684.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.47,60.028,1457576103,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,335649.8,335649.8,25679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576118,242685.00
03/09/2016 21:15,2,0.000,ALERT,213.29,302.07,60.002,1457576103,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,329283.3,329283.3,25871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576120,242686.00
03/09/2016 21:15,2,0.000,ALERT,212.61,301.17,59.996,1457576103,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,340142.3,340142.3,25807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576121,242687.00
03/09/2016 21:15,2,0.000,ALERT,212.16,298.47,59.991,1457576103,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,492156.6,492156.6,15414,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576123,242688.00
03/09/2016 21:15,2,0.000,ALERT,212.83,302.37,59.996,1457576103,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,340981.8,340981.8,1392,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576125,242689.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.47,59.996,1457576103,"201051344000890","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,337464.3,337464.3,25827,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576127,242690.00
03/09/2016 21:15,2,0.000,ALERT,213.06,301.17,60.018,1457576103,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,339643.2,339643.2,25823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576129,242691.00
03/09/2016 21:15,2,0.000,ALERT,213.29,300.87,59.991,1457576103,"201051344000417","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,333374.1,333374.1,25978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576130,242692.00
03/09/2016 21:15,2,0.000,ALERT,212.16,299.07,59.965,1457576103,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,607355.8,607355.8,14863,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576132,242693.00
03/09/2016 21:15,2,0.000,ALERT,212.83,299.07,59.986,1457576103,"274151322000076","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,646330.0,646330.0,14868,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576134,242694.00
03/09/2016 21:15,2,0.000,ALERT,212.83,302.07,59.959,1457576103,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,325840.7,325840.7,21091,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576136,242695.00
03/09/2016 21:15,2,0.000,ALERT,212.16,300.27,59.991,1457576103,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,639552.5,639552.5,14752,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576138,242696.00
03/09/2016 21:15,2,0.000,ALERT,212.61,301.47,59.970,1457576103,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.37,0.0,0.0,0.000,324043.1,324043.1,21367,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576140,242697.00
03/09/2016 21:15,2,0.000,ALERT,212.83,300.57,60.023,1457576103,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,337122.3,337122.3,25883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576142,242698.00
03/09/2016 21:15,2,0.000,ALERT,212.61,301.77,59.991,1457576103,"201051344000458","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,334409.6,334409.6,21274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576143,242699.00
03/09/2016 21:15,2,0.000,ALERT,213.51,301.47,59.991,1457576103,"201051344000853","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,332038.3,332038.3,20897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576145,242700.00
03/09/2016 21:15,2,0.000,ALERT,213.29,301.17,59.986,1457576103,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,339351.0,339351.0,25699,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576147,242701.00
03/09/2016 21:15,2,0.000,ALERT,213.06,300.57,60.034,1457576103,"201051344000917","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,336620.8,336620.8,25697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576149,242702.00
03/09/2016 21:15,2,0.000,ALERT,213.29,301.47,59.996,1457576103,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,341724.3,341724.3,25557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576151,242703.00
03/09/2016 21:15,2,0.000,ALERT,213.06,300.57,59.991,1457576103,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,333554.8,333554.8,25926,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576152,242704.00
03/09/2016 21:15,2,0.000,ALERT,211.70,299.07,59.975,1457576103,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,589547.1,589547.1,14564,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576154,242705.00
03/09/2016 21:15,2,0.000,ALERT,212.83,298.77,59.996,1457576103,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,492248.1,492248.1,15589,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576156,242706.00
03/09/2016 21:15,2,0.000,ALERT,212.61,301.17,59.996,1457576103,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,330132.0,330132.0,25893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576158,242707.00
03/09/2016 21:15,2,0.000,ALERT,212.61,302.37,60.028,1457576103,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,336649.6,336649.6,21305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576159,242708.00
03/09/2016 21:15,2,0.000,ALERT,213.06,300.87,60.002,1457576103,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,336373.1,336373.1,25876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576161,242709.00
03/09/2016 21:15,2,0.000,ALERT,211.93,299.37,59.996,1457576103,"274151322000054","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,602360.4,602360.4,14593,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576163,242710.00
03/09/2016 21:15,2,0.000,ALERT,213.06,301.17,59.996,1457576103,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,325067.7,325067.7,21334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576165,242711.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.17,59.996,1457576103,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,335143.9,335143.9,25754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576167,242712.00
03/09/2016 21:15,2,0.000,ALERT,212.61,301.17,60.039,1457576103,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,340179.9,340179.9,20742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576169,242713.00
03/09/2016 21:15,2,0.000,ALERT,213.06,300.87,59.996,1457576103,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,333571.2,333571.2,21013,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576170,242714.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1457576103,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,341590.9,341590.9,20685,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576172,242715.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.47,59.996,1457576103,"201051344000983","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,334040.7,334040.7,21131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576174,242716.00
03/09/2016 21:15,2,0.000,ALERT,212.83,301.47,60.002,1457576103,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,329844.1,329844.1,21347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576176,242717.00
03/09/2016 21:15,2,0.000,ALERT,213.29,302.07,60.002,1457576103,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,334630.6,334630.6,20803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457576178,242718.00
03/09/2016 21:15,2,0.000,ALERT,212.16,298.17,59.996,1457576103,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,577381.7,577381.7,14645,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457576180,242719.00
03/09/2016 21:30,2,0.000,ALERT,211.70,298.77,59.996,1457577003,"201051344000645","219011344069620",0.00,0.50,0,287.95,303.28,0.0,0.0,0.000,334461.2,334461.2,20956,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577005,242720.00
03/09/2016 21:30,2,0.000,ALERT,211.25,297.87,59.975,1457577003,"274151322000085","219011344069620",0.00,0.50,0,285.84,300.57,0.0,0.0,0.000,605187.5,605187.5,14611,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577007,242721.00
03/09/2016 21:30,2,0.000,ALERT,211.93,298.47,59.991,1457577003,"201051344000633","219011344069620",0.00,-0.50,0,286.14,302.98,0.0,0.0,0.000,326058.8,326058.8,21369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577009,242722.00
