ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 21:30,2,0.000,ALERT,211.48,299.07,59.991,1457577003,"201051344000469","219011344069620",0.00,-1.00,0,287.05,302.98,0.0,0.0,0.000,326853.1,326853.1,21355,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577011,242723.00
03/09/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1457577003,"201051344000646","219011344069620",0.00,-1.00,0,287.65,302.68,0.0,0.0,0.000,331845.6,331845.6,25892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577013,242724.00
03/09/2016 21:30,2,0.000,ALERT,210.80,298.47,59.944,1457577003,"274151322000052","219011344069620",0.00,0.00,0,285.84,300.87,0.0,0.0,0.000,613260.0,613260.0,14828,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577014,242725.00
03/09/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1457577003,"201051344000585","219011344069620",0.00,0.00,0,287.65,302.98,0.0,0.0,0.000,337105.5,337105.5,25898,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577016,242726.00
03/09/2016 21:30,2,0.000,ALERT,211.93,299.97,59.986,1457577003,"201051344001230","219011344069620",0.00,-0.50,0,288.25,302.98,0.0,0.0,0.000,335649.8,335649.8,25681,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577018,242727.00
03/09/2016 21:30,2,0.000,ALERT,212.38,300.57,60.018,1457577003,"201051344000582","219011344069620",0.00,-1.00,0,289.15,303.58,0.0,0.0,0.000,329283.3,329283.3,25873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577020,242728.00
03/09/2016 21:30,2,0.000,ALERT,211.48,299.67,60.023,1457577003,"201051344000955","219011344069620",0.00,-0.50,0,287.95,302.68,0.0,0.0,0.000,340142.3,340142.3,25809,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577022,242729.00
03/09/2016 21:30,2,0.000,ALERT,211.03,296.96,59.975,1457577003,"274151322000094","219011344069620",0.00,-0.50,0,285.24,300.27,0.0,0.0,0.000,492156.6,492156.6,15416,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577023,242730.00
03/09/2016 21:30,2,0.000,ALERT,211.48,299.37,59.954,1457577003,"201051344000579","219011344069620",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,340981.8,340981.8,1394,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577025,242731.00
03/09/2016 21:30,2,0.000,ALERT,211.93,300.27,59.928,1457577003,"201051344000890","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,337464.3,337464.3,25829,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577027,242732.00
03/09/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1457577003,"201051344000438","219011344069620",0.00,-1.00,0,287.95,302.98,0.0,0.0,0.000,339643.2,339643.2,25825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577029,242733.00
03/09/2016 21:30,2,0.000,ALERT,212.16,299.37,59.991,1457577003,"201051344000417","219011344069620",0.00,-0.50,0,287.35,302.37,0.0,0.0,0.000,333374.1,333374.1,25980,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577031,242734.00
03/09/2016 21:30,2,0.000,ALERT,211.25,297.87,60.002,1457577003,"274151322000083","219011344069620",0.00,0.00,0,286.44,300.87,0.0,0.0,0.000,607355.8,607355.8,14865,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577032,242735.00
03/09/2016 21:30,2,0.000,ALERT,211.70,298.17,59.981,1457577003,"274151322000076","219011344069620",0.00,0.00,0,285.84,301.17,0.0,0.0,0.000,646330.0,646330.0,14870,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577034,242736.00
03/09/2016 21:30,2,0.000,ALERT,211.48,299.97,59.938,1457577003,"201051344000868","219011344069620",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,325840.7,325840.7,21093,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577036,242737.00
03/09/2016 21:30,2,0.000,ALERT,211.03,298.77,59.975,1457577003,"274151322000095","219011344069620",0.00,-0.50,0,287.05,301.77,0.0,0.0,0.000,639552.5,639552.5,14754,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577038,242738.00
03/09/2016 21:30,2,0.000,ALERT,211.25,298.77,59.975,1457577003,"201051344000988","219011344069620",0.00,0.00,0,285.54,302.98,0.0,0.0,0.000,324043.1,324043.1,21369,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577040,242739.00
03/09/2016 21:30,2,0.000,ALERT,211.70,299.07,59.986,1457577003,"201051344001025","219011344069620",0.00,-1.00,0,287.35,303.28,0.0,0.0,0.000,337122.3,337122.3,25885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577042,242740.00
03/09/2016 21:30,2,0.000,ALERT,211.48,299.07,59.986,1457577003,"201051344000458","219011344069620",0.00,1.50,0,287.95,303.88,0.0,0.0,0.000,334409.6,334409.6,21276,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577043,242741.00
03/09/2016 21:30,2,0.000,ALERT,212.16,299.07,59.991,1457577003,"201051344000853","219011344069620",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,332038.3,332038.3,20899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577045,242742.00
03/09/2016 21:30,2,0.000,ALERT,212.61,300.27,59.986,1457577003,"201051344000685","219011344069620",0.00,0.00,0,287.95,302.68,0.0,0.0,0.000,339351.0,339351.0,25701,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577047,242743.00
03/09/2016 21:30,2,0.000,ALERT,212.16,299.37,59.959,1457577003,"201051344000917","219011344069620",0.00,1.00,0,286.74,302.37,0.0,0.0,0.000,336620.8,336620.8,25699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577049,242744.00
03/09/2016 21:30,2,0.000,ALERT,212.38,300.27,59.938,1457577003,"201051344001145","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,341724.3,341724.3,25559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577051,242745.00
03/09/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1457577003,"201051344000651","219011344069620",0.00,-1.50,0,287.35,302.37,0.0,0.0,0.000,333554.8,333554.8,25928,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577052,242746.00
03/09/2016 21:30,2,0.000,ALERT,210.80,297.57,59.975,1457577003,"274151322000088","219011344069620",0.00,0.50,0,285.84,300.27,0.0,0.0,0.000,589547.1,589547.1,14566,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577054,242747.00
03/09/2016 21:30,2,0.000,ALERT,211.70,296.96,59.949,1457577003,"274151322000068","219011344069620",0.00,1.00,0,285.54,299.67,0.0,0.0,0.000,492248.1,492248.1,15591,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577056,242748.00
03/09/2016 21:30,2,0.000,ALERT,211.70,299.97,59.981,1457577003,"201051344001135","219011344069620",0.00,-0.50,0,287.95,303.28,0.0,0.0,0.000,330132.0,330132.0,25895,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577058,242749.00
03/09/2016 21:30,2,0.000,ALERT,211.25,299.67,59.975,1457577003,"201051344000594","219011344069620",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,336649.6,336649.6,21307,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577060,242750.00
03/09/2016 21:30,2,0.000,ALERT,212.16,299.67,59.986,1457577003,"201051344001203","219011344069620",0.00,-0.50,0,287.65,304.48,0.0,0.0,0.000,336373.1,336373.1,25878,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577062,242751.00
03/09/2016 21:30,2,0.000,ALERT,210.57,297.57,59.996,1457577003,"274151322000054","219011344069620",0.00,0.50,0,285.84,300.87,0.0,0.0,0.000,602360.4,602360.4,14595,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577064,242752.00
03/09/2016 21:30,2,0.000,ALERT,211.70,298.77,59.981,1457577003,"201051344000867","219011344069620",0.00,0.50,0,287.35,303.58,0.0,0.0,0.000,325067.7,325067.7,21336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577065,242753.00
03/09/2016 21:30,2,0.000,ALERT,212.16,300.27,59.996,1457577003,"201051344001093","219011344069620",0.00,0.50,0,287.95,302.68,0.0,0.0,0.000,335143.9,335143.9,25756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577067,242754.00
03/09/2016 21:30,2,0.000,ALERT,211.25,299.07,59.975,1457577003,"201051344000900","219011344069620",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,340179.9,340179.9,20744,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577069,242755.00
03/09/2016 21:30,2,0.000,ALERT,211.70,298.47,59.975,1457577003,"201051344000648","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,333571.2,333571.2,21015,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577071,242756.00
03/09/2016 21:30,2,0.000,ALERT,211.70,300.27,59.975,1457577003,"201051344000569","219011344069620",0.00,0.00,0,288.55,304.18,0.0,0.0,0.000,341590.9,341590.9,20687,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577073,242757.00
03/09/2016 21:30,2,0.000,ALERT,211.48,299.37,59.970,1457577003,"201051344000983","219011344069620",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,334040.7,334040.7,21133,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577075,242758.00
03/09/2016 21:30,2,0.000,ALERT,211.70,299.37,60.002,1457577003,"201051344001158","219011344069620",0.00,-1.00,0,287.05,302.98,0.0,0.0,0.000,329844.1,329844.1,21349,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577076,242759.00
03/09/2016 21:30,2,0.000,ALERT,211.93,299.67,59.970,1457577003,"201051344000576","219011344069620",0.00,-0.50,0,287.95,303.58,0.0,0.0,0.000,334630.6,334630.6,20805,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577078,242760.00
03/09/2016 21:30,2,0.000,ALERT,211.25,297.26,59.975,1457577003,"274151322000087","219011344069620",0.00,1.00,0,284.94,299.67,0.0,0.0,0.000,577381.7,577381.7,14647,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577080,242761.00
03/09/2016 21:45,2,0.000,ALERT,212.38,299.97,59.949,1457577903,"201051344000645","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,334461.2,334461.2,20958,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577905,242762.00
03/09/2016 21:45,2,0.000,ALERT,211.48,298.17,59.991,1457577903,"274151322000085","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,605187.5,605187.5,14613,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577907,242763.00
03/09/2016 21:45,2,0.000,ALERT,212.38,299.67,59.991,1457577903,"201051344000633","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,326058.8,326058.8,21371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577909,242764.00
03/09/2016 21:45,2,0.000,ALERT,211.93,299.97,59.970,1457577903,"201051344000469","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,326853.1,326853.1,21357,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577911,242765.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.27,59.996,1457577903,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,331845.6,331845.6,25894,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577913,242766.00
03/09/2016 21:45,2,0.000,ALERT,210.80,298.47,59.981,1457577903,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,613260.0,613260.0,14830,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577914,242767.00
03/09/2016 21:45,2,0.000,ALERT,212.16,300.57,59.991,1457577903,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,337105.5,337105.5,25900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577916,242768.00
03/09/2016 21:45,2,0.000,ALERT,211.93,300.87,59.991,1457577903,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,335649.8,335649.8,25683,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577918,242769.00
03/09/2016 21:45,2,0.000,ALERT,212.38,301.17,59.938,1457577903,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,329283.3,329283.3,25875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577920,242770.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.27,59.954,1457577903,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,340142.3,340142.3,25811,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577922,242771.00
03/09/2016 21:45,2,0.000,ALERT,211.25,297.57,59.991,1457577903,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,492156.6,492156.6,15418,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577923,242772.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1457577903,"201051344000579","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,340981.8,340981.8,1396,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577925,242773.00
03/09/2016 21:45,2,0.000,ALERT,211.93,300.87,59.986,1457577903,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,337464.3,337464.3,25831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577927,242774.00
03/09/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1457577903,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,339643.2,339643.2,25827,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577929,242775.00
03/09/2016 21:45,2,0.000,ALERT,211.93,299.67,59.954,1457577903,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,333374.1,333374.1,25982,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577931,242776.00
03/09/2016 21:45,2,0.000,ALERT,211.03,298.17,59.949,1457577903,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,607355.8,607355.8,14867,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577932,242777.00
03/09/2016 21:45,2,0.000,ALERT,211.48,298.47,59.981,1457577903,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,646330.0,646330.0,14872,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577934,242778.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.27,59.981,1457577903,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,325840.7,325840.7,21095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577937,242779.00
03/09/2016 21:45,2,0.000,ALERT,211.25,298.77,59.981,1457577903,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,639552.5,639552.5,14756,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577939,242780.00
03/09/2016 21:45,2,0.000,ALERT,211.70,299.67,59.986,1457577903,"201051344000988","219011344069620",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,324043.1,324043.1,21371,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577941,242781.00
03/09/2016 21:45,2,0.000,ALERT,211.70,299.37,59.996,1457577903,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,337122.3,337122.3,25887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577943,242782.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.27,59.991,1457577903,"201051344000458","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,334409.6,334409.6,21278,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577945,242783.00
03/09/2016 21:45,2,0.000,ALERT,212.38,299.67,59.986,1457577903,"201051344000853","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,332038.3,332038.3,20901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577946,242784.00
03/09/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1457577903,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,339351.0,339351.0,25703,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577948,242785.00
03/09/2016 21:45,2,0.000,ALERT,212.38,300.27,59.996,1457577903,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,336620.8,336620.8,25701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577950,242786.00
03/09/2016 21:45,2,0.000,ALERT,212.16,300.27,60.012,1457577903,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,341724.3,341724.3,25561,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577952,242787.00
03/09/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1457577903,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,333554.8,333554.8,25930,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577953,242788.00
03/09/2016 21:45,2,0.000,ALERT,211.03,298.17,59.996,1457577903,"274151322000088","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,589547.1,589547.1,14568,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577955,242789.00
03/09/2016 21:45,2,0.000,ALERT,211.93,297.26,59.975,1457577903,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,492248.1,492248.1,15593,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577957,242790.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.27,59.996,1457577903,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,330132.0,330132.0,25897,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577959,242791.00
03/09/2016 21:45,2,0.000,ALERT,211.70,300.57,60.018,1457577903,"201051344000594","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,336649.6,336649.6,21309,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577961,242792.00
03/09/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1457577903,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,336373.1,336373.1,25880,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577962,242793.00
03/09/2016 21:45,2,0.000,ALERT,211.03,298.77,60.002,1457577903,"274151322000054","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,602360.4,602360.4,14597,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577964,242794.00
03/09/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1457577903,"201051344000867","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,325067.7,325067.7,21338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577966,242795.00
03/09/2016 21:45,2,0.000,ALERT,211.93,300.27,59.986,1457577903,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,335143.9,335143.9,25758,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577968,242796.00
03/09/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1457577903,"201051344000900","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,340179.9,340179.9,20746,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577969,242797.00
03/09/2016 21:45,2,0.000,ALERT,212.16,299.37,60.012,1457577903,"201051344000648","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,333571.2,333571.2,21017,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577971,242798.00
03/09/2016 21:45,2,0.000,ALERT,211.93,300.27,60.007,1457577903,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,341590.9,341590.9,20689,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577973,242799.00
03/09/2016 21:45,2,0.000,ALERT,211.70,299.97,60.034,1457577903,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,334040.7,334040.7,21135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577975,242800.00
03/09/2016 21:45,2,0.000,ALERT,211.93,299.97,60.028,1457577903,"201051344001158","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,329844.1,329844.1,21351,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577977,242801.00
03/09/2016 21:45,2,0.000,ALERT,212.38,300.27,60.023,1457577903,"201051344000576","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,334630.6,334630.6,20807,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457577979,242802.00
03/09/2016 21:45,2,0.000,ALERT,211.25,297.26,60.028,1457577903,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,577381.7,577381.7,14649,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457577980,242803.00
03/09/2016 22:00,2,0.000,ALERT,212.38,299.97,60.012,1457578803,"201051344000645","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,334461.2,334461.2,20960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578805,242804.00
03/09/2016 22:00,2,0.000,ALERT,211.48,298.47,60.012,1457578803,"274151322000085","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,605187.5,605187.5,14615,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578807,242805.00
03/09/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1457578803,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,326058.8,326058.8,21373,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578809,242806.00
03/09/2016 22:00,2,0.000,ALERT,211.93,299.97,60.012,1457578803,"201051344000469","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,326853.1,326853.1,21359,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578810,242807.00
03/09/2016 22:00,2,0.000,ALERT,212.38,301.17,60.023,1457578803,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,331845.6,331845.6,25896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578812,242808.00
03/09/2016 22:00,2,0.000,ALERT,211.25,299.37,60.034,1457578803,"274151322000052","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,613260.0,613260.0,14832,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578814,242809.00
03/09/2016 22:00,2,0.000,ALERT,212.61,301.17,60.018,1457578803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,337105.5,337105.5,25902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578816,242810.00
03/09/2016 22:00,2,0.000,ALERT,212.38,301.17,60.023,1457578803,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,335649.8,335649.8,25685,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578818,242811.00
03/09/2016 22:00,2,0.000,ALERT,213.06,301.77,60.018,1457578803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,329283.3,329283.3,25877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578819,242812.00
03/09/2016 22:00,2,0.000,ALERT,211.93,300.57,60.028,1457578803,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,340142.3,340142.3,25813,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578821,242813.00
03/09/2016 22:00,2,0.000,ALERT,211.70,298.77,60.018,1457578803,"274151322000094","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,492156.6,492156.6,15420,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578823,242814.00
03/09/2016 22:00,2,0.000,ALERT,212.16,301.17,59.986,1457578803,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,340981.8,340981.8,1398,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578825,242815.00
03/09/2016 22:00,2,0.000,ALERT,212.16,300.87,60.023,1457578803,"201051344000890","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,337464.3,337464.3,25833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578827,242816.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1457578803,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,339643.2,339643.2,25829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578828,242817.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.27,60.023,1457578803,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,333374.1,333374.1,25984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578830,242818.00
03/09/2016 22:00,2,0.000,ALERT,211.70,299.67,60.023,1457578803,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,607355.8,607355.8,14869,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578832,242819.00
03/09/2016 22:00,2,0.000,ALERT,212.38,299.67,60.023,1457578803,"274151322000076","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,646330.0,646330.0,14874,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578834,242820.00
03/09/2016 22:00,2,0.000,ALERT,212.16,301.17,60.028,1457578803,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,325840.7,325840.7,21097,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578836,242821.00
03/09/2016 22:00,2,0.000,ALERT,211.70,300.27,60.028,1457578803,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,639552.5,639552.5,14758,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578838,242822.00
03/09/2016 22:00,2,0.000,ALERT,212.16,300.57,60.023,1457578803,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,324043.1,324043.1,21373,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578840,242823.00
03/09/2016 22:00,2,0.000,ALERT,212.16,300.27,60.028,1457578803,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,337122.3,337122.3,25889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578841,242824.00
03/09/2016 22:00,2,0.000,ALERT,212.16,300.87,60.034,1457578803,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,334409.6,334409.6,21280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578843,242825.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.57,60.034,1457578803,"201051344000853","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,332038.3,332038.3,20903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578845,242826.00
03/09/2016 22:00,2,0.000,ALERT,212.83,300.87,60.028,1457578803,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,339351.0,339351.0,25705,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578847,242827.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.27,60.028,1457578803,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,336620.8,336620.8,25703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578849,242828.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1457578803,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,341724.3,341724.3,25563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578850,242829.00
03/09/2016 22:00,2,0.000,ALERT,212.38,299.67,60.028,1457578803,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,333554.8,333554.8,25932,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578852,242830.00
03/09/2016 22:00,2,0.000,ALERT,211.25,299.07,60.018,1457578803,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,589547.1,589547.1,14570,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578854,242831.00
03/09/2016 22:00,2,0.000,ALERT,212.16,298.47,59.996,1457578803,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,492248.1,492248.1,15595,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578856,242832.00
03/09/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1457578803,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,330132.0,330132.0,25899,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578858,242833.00
03/09/2016 22:00,2,0.000,ALERT,211.93,301.17,60.023,1457578803,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,336649.6,336649.6,21311,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578860,242834.00
03/09/2016 22:00,2,0.000,ALERT,212.38,300.27,60.007,1457578803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,336373.1,336373.1,25882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578862,242835.00
03/09/2016 22:00,2,0.000,ALERT,211.48,298.77,60.012,1457578803,"274151322000054","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,602360.4,602360.4,14599,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578863,242836.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1457578803,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,325067.7,325067.7,21340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578865,242837.00
03/09/2016 22:00,2,0.000,ALERT,212.38,300.87,60.023,1457578803,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,335143.9,335143.9,25760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578867,242838.00
03/09/2016 22:00,2,0.000,ALERT,211.93,300.27,60.012,1457578803,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,340179.9,340179.9,20748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578869,242839.00
03/09/2016 22:00,2,0.000,ALERT,212.16,299.37,60.018,1457578803,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,333571.2,333571.2,21019,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578871,242840.00
03/09/2016 22:00,2,0.000,ALERT,212.16,300.87,60.012,1457578803,"201051344000569","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,341590.9,341590.9,20691,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578872,242841.00
03/09/2016 22:00,2,0.000,ALERT,211.93,300.57,60.018,1457578803,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,334040.7,334040.7,21137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578874,242842.00
03/09/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1457578803,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,329844.1,329844.1,21353,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578876,242843.00
03/09/2016 22:00,2,0.000,ALERT,212.61,300.87,60.023,1457578803,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,334630.6,334630.6,20809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457578878,242844.00
03/09/2016 22:00,2,0.000,ALERT,211.70,298.47,60.012,1457578803,"274151322000087","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,577381.7,577381.7,14651,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457578880,242845.00
03/09/2016 22:15,2,0.000,ALERT,213.51,302.68,59.975,1457579703,"201051344000645","219011344069620",0.00,0.50,0,296.36,304.18,0.0,0.0,0.000,334461.2,334461.2,20962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579705,242846.00
03/09/2016 22:15,2,0.000,ALERT,212.61,301.17,60.007,1457579703,"274151322000085","219011344069620",0.00,0.50,0,291.85,317.40,0.0,0.0,0.000,605187.5,605187.5,14617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579707,242847.00
03/09/2016 22:15,2,0.000,ALERT,213.96,302.68,60.007,1457579703,"201051344000633","219011344069620",0.00,-0.50,0,294.56,303.88,0.0,0.0,0.000,326058.8,326058.8,21375,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579709,242848.00
03/09/2016 22:15,2,0.000,ALERT,213.29,302.68,60.002,1457579703,"201051344000469","219011344069620",0.00,-1.00,0,295.16,304.18,0.0,0.0,0.000,326853.1,326853.1,21361,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579711,242849.00
03/09/2016 22:15,2,0.000,ALERT,212.83,301.77,60.002,1457579703,"201051344000646","219011344069620",0.00,-1.00,0,298.17,310.79,0.0,0.0,0.000,331845.6,331845.6,25898,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579713,242850.00
03/09/2016 22:15,2,0.000,ALERT,212.38,300.87,60.002,1457579703,"274151322000052","219011344069620",0.00,0.00,0,292.16,317.70,0.0,0.0,0.000,613260.0,613260.0,14834,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579714,242851.00
03/09/2016 22:15,2,0.000,ALERT,213.06,301.77,60.012,1457579703,"201051344000585","219011344069620",0.00,0.00,0,298.17,310.79,0.0,0.0,0.000,337105.5,337105.5,25904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579716,242852.00
03/09/2016 22:15,2,0.000,ALERT,212.83,301.47,60.007,1457579703,"201051344001230","219011344069620",0.00,0.00,0,298.77,311.09,0.0,0.0,0.000,335649.8,335649.8,25687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579718,242853.00
03/09/2016 22:15,2,0.000,ALERT,213.51,302.68,59.981,1457579703,"201051344000582","219011344069620",0.00,-1.00,0,299.67,311.99,0.0,0.0,0.000,329283.3,329283.3,25879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579720,242854.00
03/09/2016 22:15,2,0.000,ALERT,212.61,301.77,60.028,1457579703,"201051344000955","219011344069620",0.00,-0.50,0,298.47,310.49,0.0,0.0,0.000,340142.3,340142.3,25815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579722,242855.00
03/09/2016 22:15,2,0.000,ALERT,212.38,300.87,60.012,1457579703,"274151322000094","219011344069620",0.00,-0.50,0,291.55,317.40,0.0,0.0,0.000,492156.6,492156.6,15422,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579723,242856.00
03/09/2016 22:15,2,0.000,ALERT,213.06,303.58,60.007,1457579703,"201051344000579","219011344069620",0.00,0.00,0,296.96,305.08,0.0,0.0,0.000,340981.8,340981.8,1400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579725,242857.00
03/09/2016 22:15,2,0.000,ALERT,212.83,302.07,60.018,1457579703,"201051344000890","219011344069620",0.00,0.00,0,299.07,311.09,0.0,0.0,0.000,337464.3,337464.3,25835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579727,242858.00
03/09/2016 22:15,2,0.000,ALERT,213.06,301.77,60.007,1457579703,"201051344000438","219011344069620",0.00,-1.00,0,298.77,310.49,0.0,0.0,0.000,339643.2,339643.2,25831,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579729,242859.00
03/09/2016 22:15,2,0.000,ALERT,213.06,301.17,60.034,1457579703,"201051344000417","219011344069620",0.00,-0.50,0,298.17,310.19,0.0,0.0,0.000,333374.1,333374.1,25986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579731,242860.00
03/09/2016 22:15,2,0.000,ALERT,212.61,301.17,60.002,1457579703,"274151322000083","219011344069620",0.00,0.00,0,292.46,318.91,0.0,0.0,0.000,607355.8,607355.8,14871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579732,242861.00
03/09/2016 22:15,2,0.000,ALERT,212.83,301.17,60.007,1457579703,"274151322000076","219011344069620",0.00,0.00,0,292.16,317.10,0.0,0.0,0.000,646330.0,646330.0,14876,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579734,242862.00
03/09/2016 22:15,2,0.000,ALERT,213.06,303.58,60.002,1457579703,"201051344000868","219011344069620",0.00,0.00,0,296.96,305.38,0.0,0.0,0.000,325840.7,325840.7,21099,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579736,242863.00
03/09/2016 22:15,2,0.000,ALERT,212.16,301.77,59.996,1457579703,"274151322000095","219011344069620",0.00,-0.50,0,293.06,319.21,0.0,0.0,0.000,639552.5,639552.5,14760,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579738,242864.00
03/09/2016 22:15,2,0.000,ALERT,213.06,302.68,60.039,1457579703,"201051344000988","219011344069620",0.00,0.00,0,293.66,304.18,0.0,0.0,0.000,324043.1,324043.1,21375,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579740,242865.00
03/09/2016 22:15,2,0.000,ALERT,212.61,300.87,60.007,1457579703,"201051344001025","219011344069620",0.00,-1.00,0,298.47,310.49,0.0,0.0,0.000,337122.3,337122.3,25891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579742,242866.00
03/09/2016 22:15,2,0.000,ALERT,213.29,303.28,60.012,1457579703,"201051344000458","219011344069620",0.00,1.50,0,296.66,305.38,0.0,0.0,0.000,334409.6,334409.6,21282,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579743,242867.00
