ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 22:15,2,0.000,ALERT,213.74,302.68,59.959,1457579703,"201051344000853","219011344069620",0.00,-0.50,0,296.36,304.48,0.0,0.0,0.000,332038.3,332038.3,20905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579745,242868.00
03/09/2016 22:15,2,0.000,ALERT,213.29,301.77,60.002,1457579703,"201051344000685","219011344069620",0.00,0.00,0,298.77,311.09,0.0,0.0,0.000,339351.0,339351.0,25707,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579747,242869.00
03/09/2016 22:15,2,0.000,ALERT,213.06,301.17,60.002,1457579703,"201051344000917","219011344069620",0.00,1.00,0,297.57,309.89,0.0,0.0,0.000,336620.8,336620.8,25705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579749,242870.00
03/09/2016 22:15,2,0.000,ALERT,213.06,301.77,60.007,1457579703,"201051344001145","219011344069620",0.00,-0.50,0,298.77,311.09,0.0,0.0,0.000,341724.3,341724.3,25565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579751,242871.00
03/09/2016 22:15,2,0.000,ALERT,212.83,300.87,59.996,1457579703,"201051344000651","219011344069620",0.00,-1.50,0,298.17,309.89,0.0,0.0,0.000,333554.8,333554.8,25934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579752,242872.00
03/09/2016 22:15,2,0.000,ALERT,211.93,300.57,60.028,1457579703,"274151322000088","219011344069620",0.00,1.00,0,291.85,317.10,0.0,0.0,0.000,589547.1,589547.1,14572,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579754,242873.00
03/09/2016 22:15,2,0.000,ALERT,213.06,299.97,59.996,1457579703,"274151322000068","219011344069620",0.00,1.00,0,291.55,316.50,0.0,0.0,0.000,492248.1,492248.1,15597,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579756,242874.00
03/09/2016 22:15,2,0.000,ALERT,212.61,301.47,60.028,1457579703,"201051344001135","219011344069620",0.00,-0.50,0,299.07,310.49,0.0,0.0,0.000,330132.0,330132.0,25901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579758,242875.00
03/09/2016 22:15,2,0.000,ALERT,212.83,303.28,59.996,1457579703,"201051344000594","219011344069620",0.00,-0.50,0,296.06,304.78,0.0,0.0,0.000,336649.6,336649.6,21313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579760,242876.00
03/09/2016 22:15,2,0.000,ALERT,212.83,301.17,59.991,1457579703,"201051344001203","219011344069620",0.00,-0.50,0,298.77,311.69,0.0,0.0,0.000,336373.1,336373.1,25884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579761,242877.00
03/09/2016 22:15,2,0.000,ALERT,212.38,301.47,60.028,1457579703,"274151322000054","219011344069620",0.00,1.00,0,292.16,318.00,0.0,0.0,0.000,602360.4,602360.4,14601,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579763,242878.00
03/09/2016 22:15,2,0.000,ALERT,213.51,302.68,59.996,1457579703,"201051344000867","219011344069620",0.00,0.50,0,295.76,304.78,0.0,0.0,0.000,325067.7,325067.7,21342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579765,242879.00
03/09/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1457579703,"201051344001093","219011344069620",0.00,0.50,0,298.77,310.49,0.0,0.0,0.000,335143.9,335143.9,25762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579767,242880.00
03/09/2016 22:15,2,0.000,ALERT,213.06,302.68,59.949,1457579703,"201051344000900","219011344069620",0.00,-0.50,0,295.76,304.18,0.0,0.0,0.000,340179.9,340179.9,20750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579769,242881.00
03/09/2016 22:15,2,0.000,ALERT,213.29,301.77,60.039,1457579703,"201051344000648","219011344069620",0.00,-1.00,0,295.76,304.48,0.0,0.0,0.000,333571.2,333571.2,21021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579770,242882.00
03/09/2016 22:15,2,0.000,ALERT,213.06,303.28,59.996,1457579703,"201051344000569","219011344069620",0.00,0.00,0,296.96,305.38,0.0,0.0,0.000,341590.9,341590.9,20693,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579772,242883.00
03/09/2016 22:15,2,0.000,ALERT,213.06,302.98,59.991,1457579703,"201051344000983","219011344069620",0.00,0.50,0,296.66,304.78,0.0,0.0,0.000,334040.7,334040.7,21139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579774,242884.00
03/09/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1457579703,"201051344001158","219011344069620",0.00,-1.00,0,295.76,304.18,0.0,0.0,0.000,329844.1,329844.1,21355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579776,242885.00
03/09/2016 22:15,2,0.000,ALERT,213.51,302.98,59.996,1457579703,"201051344000576","219011344069620",0.00,0.00,0,296.36,304.48,0.0,0.0,0.000,334630.6,334630.6,20811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457579778,242886.00
03/09/2016 22:15,2,0.000,ALERT,212.61,300.27,59.991,1457579703,"274151322000087","219011344069620",0.00,1.00,0,291.25,317.40,0.0,0.0,0.000,577381.7,577381.7,14653,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457579779,242887.00
03/09/2016 22:30,2,0.000,ALERT,213.74,302.98,60.007,1457580603,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,334461.2,334461.2,20964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580605,242888.00
03/09/2016 22:30,2,0.000,ALERT,212.83,301.17,59.970,1457580603,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,605187.5,605187.5,14619,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580607,242889.00
03/09/2016 22:30,2,0.000,ALERT,213.96,302.98,59.954,1457580603,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,326058.8,326058.8,21377,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580609,242890.00
03/09/2016 22:30,2,0.000,ALERT,213.29,303.28,59.975,1457580603,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,326853.1,326853.1,21363,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580611,242891.00
03/09/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1457580603,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,331845.6,331845.6,25900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580612,242892.00
03/09/2016 22:30,2,0.000,ALERT,212.16,300.87,59.975,1457580603,"274151322000052","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,613260.0,613260.0,14836,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580614,242893.00
03/09/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1457580603,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,337105.5,337105.5,25906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580616,242894.00
03/09/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1457580603,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,335649.8,335649.8,25689,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580618,242895.00
03/09/2016 22:30,2,0.000,ALERT,213.29,301.77,59.981,1457580603,"201051344000582","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,329283.3,329283.3,25881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580620,242896.00
03/09/2016 22:30,2,0.000,ALERT,212.38,301.17,59.981,1457580603,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,340142.3,340142.3,25817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580621,242897.00
03/09/2016 22:30,2,0.000,ALERT,212.61,300.27,59.991,1457580603,"274151322000094","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,492156.6,492156.6,15424,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580623,242898.00
03/09/2016 22:30,2,0.000,ALERT,213.29,303.58,59.991,1457580603,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,340981.8,340981.8,1402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580625,242899.00
03/09/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1457580603,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,337464.3,337464.3,25837,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580627,242900.00
03/09/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1457580603,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,339643.2,339643.2,25833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580629,242901.00
03/09/2016 22:30,2,0.000,ALERT,213.06,300.87,59.986,1457580603,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,333374.1,333374.1,25988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580630,242902.00
03/09/2016 22:30,2,0.000,ALERT,212.61,301.17,59.970,1457580603,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,607355.8,607355.8,14873,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580632,242903.00
03/09/2016 22:30,2,0.000,ALERT,213.06,301.47,59.959,1457580603,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,646330.0,646330.0,14878,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580634,242904.00
03/09/2016 22:30,2,0.000,ALERT,213.29,303.88,60.002,1457580603,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,325840.7,325840.7,21101,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580636,242905.00
03/09/2016 22:30,2,0.000,ALERT,212.38,302.07,59.991,1457580603,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,639552.5,639552.5,14762,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580638,242906.00
03/09/2016 22:30,2,0.000,ALERT,213.06,302.98,59.944,1457580603,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,324043.1,324043.1,21377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580640,242907.00
03/09/2016 22:30,2,0.000,ALERT,212.38,299.97,59.975,1457580603,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,337122.3,337122.3,25893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580642,242908.00
03/09/2016 22:30,2,0.000,ALERT,213.06,303.28,60.002,1457580603,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,334409.6,334409.6,21284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580643,242909.00
03/09/2016 22:30,2,0.000,ALERT,213.74,302.98,59.996,1457580603,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,332038.3,332038.3,20907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580645,242910.00
03/09/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1457580603,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,339351.0,339351.0,25709,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580647,242911.00
03/09/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1457580603,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,336620.8,336620.8,25707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580649,242912.00
03/09/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1457580603,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,341724.3,341724.3,25567,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580651,242913.00
03/09/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1457580603,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,333554.8,333554.8,25936,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580652,242914.00
03/09/2016 22:30,2,0.000,ALERT,212.16,300.27,59.986,1457580603,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,589547.1,589547.1,14574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580654,242915.00
03/09/2016 22:30,2,0.000,ALERT,213.06,299.97,59.991,1457580603,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,492248.1,492248.1,15599,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580656,242916.00
03/09/2016 22:30,2,0.000,ALERT,212.38,301.17,59.991,1457580603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,330132.0,330132.0,25903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580658,242917.00
03/09/2016 22:30,2,0.000,ALERT,212.83,303.88,59.970,1457580603,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,336649.6,336649.6,21315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580660,242918.00
03/09/2016 22:30,2,0.000,ALERT,212.83,300.87,59.959,1457580603,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,336373.1,336373.1,25886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580662,242919.00
03/09/2016 22:30,2,0.000,ALERT,212.16,300.87,59.986,1457580603,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,602360.4,602360.4,14603,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580664,242920.00
03/09/2016 22:30,2,0.000,ALERT,213.51,302.37,59.991,1457580603,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,325067.7,325067.7,21344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580666,242921.00
03/09/2016 22:30,2,0.000,ALERT,212.83,301.17,59.981,1457580603,"201051344001093","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,335143.9,335143.9,25764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580668,242922.00
03/09/2016 22:30,2,0.000,ALERT,212.83,302.98,59.996,1457580603,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,340179.9,340179.9,20752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457580669,242923.00
03/09/2016 22:30,2,0.000,ALERT,213.29,302.37,60.007,1457580603,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,333571.2,333571.2,21023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580671,242924.00
03/09/2016 22:30,2,0.000,ALERT,213.29,303.88,59.996,1457580603,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,341590.9,341590.9,20695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580673,242925.00
03/09/2016 22:30,2,0.000,ALERT,213.06,303.28,59.986,1457580603,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,334040.7,334040.7,21141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580675,242926.00
03/09/2016 22:30,2,0.000,ALERT,213.29,302.98,60.039,1457580603,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,329844.1,329844.1,21357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580676,242927.00
03/09/2016 22:30,2,0.000,ALERT,213.51,303.58,59.991,1457580603,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,334630.6,334630.6,20813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580678,242928.00
03/09/2016 22:30,2,0.000,ALERT,212.16,299.37,59.965,1457580603,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,577381.7,577381.7,14655,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457580680,242929.00
03/09/2016 22:45,2,0.000,ALERT,213.96,303.58,59.975,1457581503,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,334461.2,334461.2,20966,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581505,242930.00
03/09/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1457581503,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,605187.5,605187.5,14621,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581507,242931.00
03/09/2016 22:45,2,0.000,ALERT,214.19,303.58,59.975,1457581503,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,326058.8,326058.8,21379,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581509,242932.00
03/09/2016 22:45,2,0.000,ALERT,213.74,303.58,59.975,1457581503,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,326853.1,326853.1,21365,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581511,242933.00
03/09/2016 22:45,2,0.000,ALERT,213.06,301.77,59.981,1457581503,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,331845.6,331845.6,25902,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581513,242934.00
03/09/2016 22:45,2,0.000,ALERT,212.83,301.47,59.981,1457581503,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,613260.0,613260.0,14838,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581515,242935.00
03/09/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1457581503,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,337105.5,337105.5,25908,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581516,242936.00
03/09/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1457581503,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,335649.8,335649.8,25691,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581518,242937.00
03/09/2016 22:45,2,0.000,ALERT,213.74,302.68,59.981,1457581503,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,329283.3,329283.3,25883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581520,242938.00
03/09/2016 22:45,2,0.000,ALERT,212.83,301.47,59.981,1457581503,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,340142.3,340142.3,25819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581522,242939.00
03/09/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1457581503,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,492156.6,492156.6,15426,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581524,242940.00
03/09/2016 22:45,2,0.000,ALERT,213.51,304.18,59.975,1457581503,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,340981.8,340981.8,1404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581526,242941.00
03/09/2016 22:45,2,0.000,ALERT,213.06,302.37,59.981,1457581503,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,337464.3,337464.3,25839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581527,242942.00
03/09/2016 22:45,2,0.000,ALERT,213.29,301.77,59.975,1457581503,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,339643.2,339643.2,25835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581529,242943.00
03/09/2016 22:45,2,0.000,ALERT,213.51,301.17,59.975,1457581503,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,333374.1,333374.1,25990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581531,242944.00
03/09/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1457581503,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,607355.8,607355.8,14875,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581533,242945.00
03/09/2016 22:45,2,0.000,ALERT,213.74,301.77,60.007,1457581503,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,646330.0,646330.0,14880,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581535,242946.00
03/09/2016 22:45,2,0.000,ALERT,213.51,304.48,59.986,1457581503,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,325840.7,325840.7,21103,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581537,242947.00
03/09/2016 22:45,2,0.000,ALERT,212.83,302.68,59.949,1457581503,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,639552.5,639552.5,14764,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581538,242948.00
03/09/2016 22:45,2,0.000,ALERT,213.29,303.28,60.007,1457581503,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.78,0.0,0.0,0.000,324043.1,324043.1,21379,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581540,242949.00
03/09/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1457581503,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,337122.3,337122.3,25895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581542,242950.00
03/09/2016 22:45,2,0.000,ALERT,213.51,303.88,59.975,1457581503,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,334409.6,334409.6,21286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581544,242951.00
03/09/2016 22:45,2,0.000,ALERT,214.19,303.58,59.970,1457581503,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,332038.3,332038.3,20909,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581546,242952.00
03/09/2016 22:45,2,0.000,ALERT,213.74,301.77,59.975,1457581503,"201051344000685","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,339351.0,339351.0,25711,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581548,242953.00
03/09/2016 22:45,2,0.000,ALERT,213.51,301.17,60.002,1457581503,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,336620.8,336620.8,25709,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581550,242954.00
03/09/2016 22:45,2,0.000,ALERT,213.51,301.77,59.970,1457581503,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,341724.3,341724.3,25569,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581551,242955.00
03/09/2016 22:45,2,0.000,ALERT,213.51,301.17,59.954,1457581503,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,333554.8,333554.8,25938,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581553,242956.00
03/09/2016 22:45,2,0.000,ALERT,212.61,301.77,59.970,1457581503,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,589547.1,589547.1,14576,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581555,242957.00
03/09/2016 22:45,2,0.000,ALERT,213.74,300.87,59.970,1457581503,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,492248.1,492248.1,15601,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581557,242958.00
03/09/2016 22:45,2,0.000,ALERT,213.06,301.77,59.975,1457581503,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,330132.0,330132.0,25905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581559,242959.00
03/09/2016 22:45,2,0.000,ALERT,213.06,304.18,59.959,1457581503,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,336649.6,336649.6,21317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581561,242960.00
03/09/2016 22:45,2,0.000,ALERT,213.29,301.47,59.981,1457581503,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,336373.1,336373.1,25888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581562,242961.00
03/09/2016 22:45,2,0.000,ALERT,212.61,301.77,59.975,1457581503,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,602360.4,602360.4,14605,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581564,242962.00
03/09/2016 22:45,2,0.000,ALERT,213.74,303.28,60.012,1457581503,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,325067.7,325067.7,21346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581566,242963.00
03/09/2016 22:45,2,0.000,ALERT,213.29,301.77,59.986,1457581503,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,335143.9,335143.9,25766,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581568,242964.00
03/09/2016 22:45,2,0.000,ALERT,213.51,303.58,59.975,1457581503,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,340179.9,340179.9,20754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581570,242965.00
03/09/2016 22:45,2,0.000,ALERT,213.74,302.98,59.996,1457581503,"201051344000648","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,333571.2,333571.2,21025,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581571,242966.00
03/09/2016 22:45,2,0.000,ALERT,213.51,303.88,59.996,1457581503,"201051344000569","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,341590.9,341590.9,20697,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581573,242967.00
03/09/2016 22:45,2,0.000,ALERT,213.51,303.58,59.986,1457581503,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,334040.7,334040.7,21143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581575,242968.00
03/09/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1457581503,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,329844.1,329844.1,21359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457581577,242969.00
03/09/2016 22:45,2,0.000,ALERT,213.96,303.88,60.012,1457581503,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,334630.6,334630.6,20815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581578,242970.00
03/09/2016 22:45,2,0.000,ALERT,212.83,300.27,59.975,1457581503,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,577381.7,577381.7,14657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457581580,242971.00
03/09/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1457582404,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,334461.2,334461.2,20968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582406,242972.00
03/09/2016 23:00,2,0.000,ALERT,212.38,300.27,59.975,1457582404,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,605187.5,605187.5,14623,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582407,242973.00
03/09/2016 23:00,2,0.000,ALERT,213.74,302.68,60.039,1457582404,"201051344000633","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,326058.8,326058.8,21381,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582409,242974.00
03/09/2016 23:00,2,0.000,ALERT,213.06,302.98,60.007,1457582404,"201051344000469","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,326853.1,326853.1,21367,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582411,242975.00
03/09/2016 23:00,2,0.000,ALERT,212.38,300.27,60.039,1457582404,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,331845.6,331845.6,25904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582413,242976.00
03/09/2016 23:00,2,0.000,ALERT,211.93,300.57,59.986,1457582404,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,613260.0,613260.0,14840,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582415,242977.00
03/09/2016 23:00,2,0.000,ALERT,212.61,300.57,60.012,1457582404,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,337105.5,337105.5,25910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582416,242978.00
03/09/2016 23:00,2,0.000,ALERT,212.61,300.57,60.007,1457582404,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,335649.8,335649.8,25693,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582418,242979.00
03/09/2016 23:00,2,0.000,ALERT,213.06,301.17,60.007,1457582404,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,329283.3,329283.3,25885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582420,242980.00
03/09/2016 23:00,2,0.000,ALERT,212.16,300.27,59.996,1457582404,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,340142.3,340142.3,25821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457582422,242981.00
03/09/2016 23:00,2,0.000,ALERT,212.61,299.37,59.981,1457582404,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,492156.6,492156.6,15428,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582423,242982.00
03/09/2016 23:00,2,0.000,ALERT,213.06,303.28,59.986,1457582404,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,340981.8,340981.8,1406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582425,242983.00
03/09/2016 23:00,2,0.000,ALERT,212.38,300.87,60.002,1457582404,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,337464.3,337464.3,25841,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582427,242984.00
03/09/2016 23:00,2,0.000,ALERT,212.83,300.27,60.002,1457582404,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,339643.2,339643.2,25837,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457582429,242985.00
03/09/2016 23:00,2,0.000,ALERT,212.83,299.97,60.018,1457582404,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,333374.1,333374.1,25992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582431,242986.00
03/09/2016 23:00,2,0.000,ALERT,212.61,300.27,60.023,1457582404,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,607355.8,607355.8,14877,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582432,242987.00
03/09/2016 23:00,2,0.000,ALERT,213.06,299.97,59.986,1457582404,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,646330.0,646330.0,14882,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582434,242988.00
03/09/2016 23:00,2,0.000,ALERT,213.06,303.58,59.991,1457582404,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,325840.7,325840.7,21105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582436,242989.00
03/09/2016 23:00,2,0.000,ALERT,212.38,301.17,59.981,1457582404,"274151322000095","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,639552.5,639552.5,14766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582438,242990.00
03/09/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1457582404,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,324043.1,324043.1,21381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582440,242991.00
03/09/2016 23:00,2,0.000,ALERT,212.61,299.67,59.944,1457582404,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,337122.3,337122.3,25897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582442,242992.00
03/09/2016 23:00,2,0.000,ALERT,213.06,302.98,59.970,1457582404,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,334409.6,334409.6,21288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582443,242993.00
03/09/2016 23:00,2,0.000,ALERT,213.74,302.68,59.970,1457582404,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,332038.3,332038.3,20911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582445,242994.00
03/09/2016 23:00,2,0.000,ALERT,213.06,300.57,59.975,1457582404,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,339351.0,339351.0,25713,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582447,242995.00
03/09/2016 23:00,2,0.000,ALERT,212.83,300.27,59.975,1457582404,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,336620.8,336620.8,25711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582449,242996.00
03/09/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1457582404,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,341724.3,341724.3,25571,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582451,242997.00
03/09/2016 23:00,2,0.000,ALERT,212.38,299.37,59.975,1457582404,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,333554.8,333554.8,25940,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582453,242998.00
03/09/2016 23:00,2,0.000,ALERT,211.93,299.37,59.975,1457582404,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,589547.1,589547.1,14578,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582454,242999.00
03/09/2016 23:00,2,0.000,ALERT,212.61,298.77,59.996,1457582404,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,492248.1,492248.1,15603,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582456,243000.00
03/09/2016 23:00,2,0.000,ALERT,211.93,299.97,59.975,1457582404,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,330132.0,330132.0,25907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582458,243001.00
03/09/2016 23:00,2,0.000,ALERT,212.61,302.68,60.007,1457582404,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,336649.6,336649.6,21319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582460,243002.00
03/09/2016 23:00,2,0.000,ALERT,212.38,299.67,59.938,1457582404,"201051344001203","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,336373.1,336373.1,25890,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582462,243003.00
03/09/2016 23:00,2,0.000,ALERT,211.93,299.97,59.981,1457582404,"274151322000054","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,602360.4,602360.4,14607,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582463,243004.00
03/09/2016 23:00,2,0.000,ALERT,213.06,302.07,59.949,1457582404,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,325067.7,325067.7,21348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582465,243005.00
03/09/2016 23:00,2,0.000,ALERT,212.16,299.67,59.981,1457582404,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,335143.9,335143.9,25768,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582467,243006.00
03/09/2016 23:00,2,0.000,ALERT,212.61,302.37,59.986,1457582404,"201051344000900","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,340179.9,340179.9,20756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582469,243007.00
03/09/2016 23:00,2,0.000,ALERT,213.06,301.77,60.028,1457582404,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,333571.2,333571.2,21027,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582471,243008.00
03/09/2016 23:00,2,0.000,ALERT,212.83,302.68,59.986,1457582404,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,341590.9,341590.9,20699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582472,243009.00
03/09/2016 23:00,2,0.000,ALERT,212.83,302.37,59.981,1457582404,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,334040.7,334040.7,21145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582474,243010.00
03/09/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1457582404,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,329844.1,329844.1,21361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582476,243011.00
03/09/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1457582404,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,334630.6,334630.6,20817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582478,243012.00
