ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/09/2016 23:00,2,0.000,ALERT,211.70,298.47,59.970,1457582404,"274151322000087","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,577381.7,577381.7,14659,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457582480,243013.00
03/09/2016 23:15,2,0.000,ALERT,213.06,301.47,60.002,1457583303,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,334461.2,334461.2,20970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583305,243014.00
03/09/2016 23:15,2,0.000,ALERT,212.16,299.97,59.965,1457583303,"274151322000085","219011344069620",0.00,0.50,0,298.47,301.47,0.0,0.0,0.000,605187.5,605187.5,14625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583307,243015.00
03/09/2016 23:15,2,0.000,ALERT,213.06,301.17,59.938,1457583303,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,326058.8,326058.8,21383,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583309,243016.00
03/09/2016 23:15,2,0.000,ALERT,212.61,301.47,59.949,1457583303,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,326853.1,326853.1,21369,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583310,243017.00
03/09/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1457583303,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,331845.6,331845.6,25906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583313,243018.00
03/09/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1457583303,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,613260.0,613260.0,14842,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583314,243019.00
03/09/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1457583303,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,337105.5,337105.5,25912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583316,243020.00
03/09/2016 23:15,2,0.000,ALERT,212.16,300.87,59.933,1457583303,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,335649.8,335649.8,25695,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583318,243021.00
03/09/2016 23:15,2,0.000,ALERT,212.61,301.47,59.959,1457583303,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,329283.3,329283.3,25887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583320,243022.00
03/09/2016 23:15,2,0.000,ALERT,211.70,300.27,59.975,1457583303,"201051344000955","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,340142.3,340142.3,25823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583321,243023.00
03/09/2016 23:15,2,0.000,ALERT,211.70,299.37,59.944,1457583303,"274151322000094","219011344069620",0.00,-0.50,0,297.87,300.87,0.0,0.0,0.000,492156.6,492156.6,15430,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583323,243024.00
03/09/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1457583303,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,340981.8,340981.8,1408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583325,243025.00
03/09/2016 23:15,2,0.000,ALERT,212.16,300.87,59.970,1457583303,"201051344000890","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,337464.3,337464.3,25843,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583327,243026.00
03/09/2016 23:15,2,0.000,ALERT,212.16,300.27,59.959,1457583303,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,339643.2,339643.2,25839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583329,243027.00
03/09/2016 23:15,2,0.000,ALERT,212.38,299.97,59.970,1457583303,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,333374.1,333374.1,25994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583330,243028.00
03/09/2016 23:15,2,0.000,ALERT,211.93,300.27,59.970,1457583303,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,607355.8,607355.8,14879,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583332,243029.00
03/09/2016 23:15,2,0.000,ALERT,212.38,299.97,59.954,1457583303,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,646330.0,646330.0,14884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583334,243030.00
03/09/2016 23:15,2,0.000,ALERT,212.61,302.37,59.959,1457583303,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,325840.7,325840.7,21107,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583336,243031.00
03/09/2016 23:15,2,0.000,ALERT,211.70,300.87,59.959,1457583303,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.37,0.0,0.0,0.000,639552.5,639552.5,14768,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583338,243032.00
03/09/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1457583303,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,324043.1,324043.1,21383,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583340,243033.00
03/09/2016 23:15,2,0.000,ALERT,211.93,299.67,59.954,1457583303,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,337122.3,337122.3,25899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583341,243034.00
03/09/2016 23:15,2,0.000,ALERT,212.16,301.17,59.965,1457583303,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,334409.6,334409.6,21290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583343,243035.00
03/09/2016 23:15,2,0.000,ALERT,213.06,301.17,59.959,1457583303,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,332038.3,332038.3,20913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583345,243036.00
03/09/2016 23:15,2,0.000,ALERT,212.61,300.57,59.954,1457583303,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,339351.0,339351.0,25715,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583347,243037.00
03/09/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1457583303,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,336620.8,336620.8,25713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583349,243038.00
03/09/2016 23:15,2,0.000,ALERT,212.38,300.57,59.933,1457583303,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,341724.3,341724.3,25573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583351,243039.00
03/09/2016 23:15,2,0.000,ALERT,212.38,299.97,59.912,1457583303,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,333554.8,333554.8,25942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583352,243040.00
03/09/2016 23:15,2,0.000,ALERT,211.48,299.97,59.949,1457583303,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,589547.1,589547.1,14580,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583354,243041.00
03/09/2016 23:15,2,0.000,ALERT,212.61,299.07,59.954,1457583303,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,492248.1,492248.1,15605,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583356,243042.00
03/09/2016 23:15,2,0.000,ALERT,211.93,300.27,59.954,1457583303,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,330132.0,330132.0,25909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583358,243043.00
03/09/2016 23:15,2,0.000,ALERT,212.16,301.77,59.944,1457583303,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,336649.6,336649.6,21321,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583359,243044.00
03/09/2016 23:15,2,0.000,ALERT,212.16,299.97,59.954,1457583303,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,336373.1,336373.1,25892,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583361,243045.00
03/09/2016 23:15,2,0.000,ALERT,211.93,299.97,59.975,1457583303,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,602360.4,602360.4,14609,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583363,243046.00
03/09/2016 23:15,2,0.000,ALERT,212.61,300.87,59.944,1457583303,"201051344000867","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,325067.7,325067.7,21350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583365,243047.00
03/09/2016 23:15,2,0.000,ALERT,212.38,300.27,59.959,1457583303,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,335143.9,335143.9,25770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583367,243048.00
03/09/2016 23:15,2,0.000,ALERT,212.16,301.17,59.949,1457583303,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,340179.9,340179.9,20758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583369,243049.00
03/09/2016 23:15,2,0.000,ALERT,212.61,300.57,60.002,1457583303,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,333571.2,333571.2,21029,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583370,243050.00
03/09/2016 23:15,2,0.000,ALERT,212.16,301.17,59.954,1457583303,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,341590.9,341590.9,20701,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583372,243051.00
03/09/2016 23:15,2,0.000,ALERT,212.38,301.47,59.912,1457583303,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,334040.7,334040.7,21147,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583374,243052.00
03/09/2016 23:15,2,0.000,ALERT,212.61,300.87,59.922,1457583303,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,329844.1,329844.1,21363,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583376,243053.00
03/09/2016 23:15,2,0.000,ALERT,212.83,301.77,59.954,1457583303,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,334630.6,334630.6,20819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457583378,243054.00
03/09/2016 23:15,2,0.000,ALERT,211.93,298.47,59.938,1457583303,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,577381.7,577381.7,14661,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457583379,243055.00
03/09/2016 23:30,2,0.000,ALERT,213.51,302.68,60.034,1457584203,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,334461.2,334461.2,20972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584205,243056.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.27,60.002,1457584203,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,605187.5,605187.5,14627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584207,243057.00
03/09/2016 23:30,2,0.000,ALERT,213.51,302.37,60.012,1457584203,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,326058.8,326058.8,21385,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584209,243058.00
03/09/2016 23:30,2,0.000,ALERT,213.06,302.68,60.012,1457584203,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,326853.1,326853.1,21371,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584211,243059.00
03/09/2016 23:30,2,0.000,ALERT,212.38,300.87,60.012,1457584203,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,331845.6,331845.6,25908,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584213,243060.00
03/09/2016 23:30,2,0.000,ALERT,212.38,300.87,60.007,1457584203,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,613260.0,613260.0,14844,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584214,243061.00
03/09/2016 23:30,2,0.000,ALERT,212.61,301.17,60.023,1457584203,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,337105.5,337105.5,25914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584216,243062.00
03/09/2016 23:30,2,0.000,ALERT,212.38,301.17,60.002,1457584203,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,335649.8,335649.8,25697,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584218,243063.00
03/09/2016 23:30,2,0.000,ALERT,213.06,301.77,60.034,1457584203,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,329283.3,329283.3,25889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584220,243064.00
03/09/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1457584203,"201051344000955","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,340142.3,340142.3,25825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584221,243065.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.27,60.028,1457584203,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,492156.6,492156.6,15432,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584223,243066.00
03/09/2016 23:30,2,0.000,ALERT,213.06,303.28,60.018,1457584203,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,340981.8,340981.8,1410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584225,243067.00
03/09/2016 23:30,2,0.000,ALERT,212.38,301.17,60.012,1457584203,"201051344000890","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,337464.3,337464.3,25845,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584227,243068.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.57,60.002,1457584203,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,339643.2,339643.2,25841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584229,243069.00
03/09/2016 23:30,2,0.000,ALERT,212.83,300.57,60.012,1457584203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,333374.1,333374.1,25996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584230,243070.00
03/09/2016 23:30,2,0.000,ALERT,212.83,301.17,60.002,1457584203,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,607355.8,607355.8,14881,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584232,243071.00
03/09/2016 23:30,2,0.000,ALERT,213.29,301.17,60.023,1457584203,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,646330.0,646330.0,14886,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584234,243072.00
03/09/2016 23:30,2,0.000,ALERT,213.06,303.28,60.007,1457584203,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,325840.7,325840.7,21109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584236,243073.00
03/09/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1457584203,"274151322000095","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,639552.5,639552.5,14770,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584238,243074.00
03/09/2016 23:30,2,0.000,ALERT,212.83,302.68,60.002,1457584203,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,324043.1,324043.1,21385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584240,243075.00
03/09/2016 23:30,2,0.000,ALERT,212.38,300.27,60.034,1457584203,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,337122.3,337122.3,25901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584242,243076.00
03/09/2016 23:30,2,0.000,ALERT,212.83,302.68,59.954,1457584203,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,334409.6,334409.6,21292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584243,243077.00
03/09/2016 23:30,2,0.000,ALERT,213.74,302.68,60.007,1457584203,"201051344000853","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,332038.3,332038.3,20915,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584245,243078.00
03/09/2016 23:30,2,0.000,ALERT,212.83,300.87,60.007,1457584203,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,339351.0,339351.0,25717,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584247,243079.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1457584203,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,336620.8,336620.8,25715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584249,243080.00
03/09/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1457584203,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,341724.3,341724.3,25575,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584251,243081.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1457584203,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,333554.8,333554.8,25944,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584252,243082.00
03/09/2016 23:30,2,0.000,ALERT,212.16,300.57,59.996,1457584203,"274151322000088","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,589547.1,589547.1,14582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584254,243083.00
03/09/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1457584203,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.17,0.0,0.0,0.000,492248.1,492248.1,15607,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584256,243084.00
03/09/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1457584203,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,330132.0,330132.0,25911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584258,243085.00
03/09/2016 23:30,2,0.000,ALERT,212.83,303.28,59.996,1457584203,"201051344000594","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,336649.6,336649.6,21323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584260,243086.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1457584203,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,336373.1,336373.1,25894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584261,243087.00
03/09/2016 23:30,2,0.000,ALERT,212.38,301.17,60.012,1457584203,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,602360.4,602360.4,14611,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584263,243088.00
03/09/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1457584203,"201051344000867","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,325067.7,325067.7,21352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584265,243089.00
03/09/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1457584203,"201051344001093","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,335143.9,335143.9,25772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584267,243090.00
03/09/2016 23:30,2,0.000,ALERT,213.06,302.68,60.002,1457584203,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,340179.9,340179.9,20760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584269,243091.00
03/09/2016 23:30,2,0.000,ALERT,213.29,302.07,60.007,1457584203,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,333571.2,333571.2,21031,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584271,243092.00
03/09/2016 23:30,2,0.000,ALERT,213.29,303.28,60.007,1457584203,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,341590.9,341590.9,20703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584272,243093.00
03/09/2016 23:30,2,0.000,ALERT,213.06,302.68,60.018,1457584203,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,334040.7,334040.7,21149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584274,243094.00
03/09/2016 23:30,2,0.000,ALERT,213.06,302.68,60.002,1457584203,"201051344001158","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,329844.1,329844.1,21365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584276,243095.00
03/09/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1457584203,"201051344000576","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,334630.6,334630.6,20821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457584278,243096.00
03/09/2016 23:30,2,0.000,ALERT,212.61,299.97,60.012,1457584203,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,577381.7,577381.7,14663,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457584279,243097.00
03/09/2016 23:45,2,0.000,ALERT,213.51,302.98,60.007,1457585103,"201051344000645","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,334461.2,334461.2,20974,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585105,243098.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.17,59.996,1457585103,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,605187.5,605187.5,14629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585107,243099.00
03/09/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1457585103,"201051344000633","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,326058.8,326058.8,21387,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585109,243100.00
03/09/2016 23:45,2,0.000,ALERT,213.29,303.58,60.007,1457585103,"201051344000469","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,326853.1,326853.1,21373,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585111,243101.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.47,60.002,1457585103,"201051344000646","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,331845.6,331845.6,25910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585112,243102.00
03/09/2016 23:45,2,0.000,ALERT,212.38,301.77,60.002,1457585103,"274151322000052","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,613260.0,613260.0,14846,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585114,243103.00
03/09/2016 23:45,2,0.000,ALERT,213.06,301.77,59.996,1457585103,"201051344000585","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,337105.5,337105.5,25916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585116,243104.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.47,60.018,1457585103,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,335649.8,335649.8,25699,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585118,243105.00
03/09/2016 23:45,2,0.000,ALERT,213.29,302.07,59.965,1457585103,"201051344000582","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,329283.3,329283.3,25891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585120,243106.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.17,59.996,1457585103,"201051344000955","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,340142.3,340142.3,25827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585122,243107.00
03/09/2016 23:45,2,0.000,ALERT,212.83,300.27,59.991,1457585103,"274151322000094","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,492156.6,492156.6,15434,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585123,243108.00
03/09/2016 23:45,2,0.000,ALERT,213.29,304.18,59.996,1457585103,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,340981.8,340981.8,1412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585125,243109.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1457585103,"201051344000890","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,337464.3,337464.3,25847,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585127,243110.00
03/09/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1457585103,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,339643.2,339643.2,25843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585129,243111.00
03/09/2016 23:45,2,0.000,ALERT,213.06,300.87,59.996,1457585103,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,333374.1,333374.1,25998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585130,243112.00
03/09/2016 23:45,2,0.000,ALERT,212.83,301.17,60.007,1457585103,"274151322000083","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,607355.8,607355.8,14883,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585132,243113.00
03/09/2016 23:45,2,0.000,ALERT,213.29,301.47,60.002,1457585103,"274151322000076","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,646330.0,646330.0,14888,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585134,243114.00
03/09/2016 23:45,2,0.000,ALERT,213.29,304.48,60.034,1457585103,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,325840.7,325840.7,21111,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585136,243115.00
03/09/2016 23:45,2,0.000,ALERT,212.61,302.37,60.007,1457585103,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,639552.5,639552.5,14772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585138,243116.00
03/09/2016 23:45,2,0.000,ALERT,213.06,303.28,60.007,1457585103,"201051344000988","219011344069620",0.00,0.50,0,297.26,304.48,0.0,0.0,0.000,324043.1,324043.1,21387,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585140,243117.00
03/09/2016 23:45,2,0.000,ALERT,212.61,300.27,60.018,1457585103,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,337122.3,337122.3,25903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585142,243118.00
03/09/2016 23:45,2,0.000,ALERT,213.29,303.58,60.007,1457585103,"201051344000458","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,334409.6,334409.6,21294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585143,243119.00
03/09/2016 23:45,2,0.000,ALERT,213.96,303.58,60.007,1457585103,"201051344000853","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,332038.3,332038.3,20917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585145,243120.00
03/09/2016 23:45,2,0.000,ALERT,213.29,301.47,60.018,1457585103,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,339351.0,339351.0,25719,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585147,243121.00
03/09/2016 23:45,2,0.000,ALERT,213.06,300.87,60.002,1457585103,"201051344000917","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,336620.8,336620.8,25717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585149,243122.00
03/09/2016 23:45,2,0.000,ALERT,213.29,301.77,60.012,1457585103,"201051344001145","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,341724.3,341724.3,25577,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585151,243123.00
03/09/2016 23:45,2,0.000,ALERT,213.06,300.87,60.007,1457585103,"201051344000651","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,333554.8,333554.8,25946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585152,243124.00
03/09/2016 23:45,2,0.000,ALERT,212.38,300.57,60.012,1457585103,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,589547.1,589547.1,14584,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585154,243125.00
03/09/2016 23:45,2,0.000,ALERT,213.51,300.57,60.002,1457585103,"274151322000068","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,492248.1,492248.1,15609,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585156,243126.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1457585103,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,330132.0,330132.0,25913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585158,243127.00
03/09/2016 23:45,2,0.000,ALERT,212.83,304.18,60.002,1457585103,"201051344000594","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,336649.6,336649.6,21325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585160,243128.00
03/09/2016 23:45,2,0.000,ALERT,213.06,301.17,59.965,1457585103,"201051344001203","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,336373.1,336373.1,25896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585162,243129.00
03/09/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1457585103,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,602360.4,602360.4,14613,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585164,243130.00
03/09/2016 23:45,2,0.000,ALERT,213.51,303.28,60.012,1457585103,"201051344000867","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,325067.7,325067.7,21354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585165,243131.00
03/09/2016 23:45,2,0.000,ALERT,212.83,301.47,60.018,1457585103,"201051344001093","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,335143.9,335143.9,25774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585167,243132.00
03/09/2016 23:45,2,0.000,ALERT,213.06,303.58,60.002,1457585103,"201051344000900","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,340179.9,340179.9,20762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585169,243133.00
03/09/2016 23:45,2,0.000,ALERT,213.51,302.98,60.007,1457585103,"201051344000648","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,333571.2,333571.2,21033,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585171,243134.00
03/09/2016 23:45,2,0.000,ALERT,213.29,304.18,60.002,1457585103,"201051344000569","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,341590.9,341590.9,20705,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585173,243135.00
03/09/2016 23:45,2,0.000,ALERT,213.29,303.88,59.996,1457585103,"201051344000983","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,334040.7,334040.7,21151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585175,243136.00
03/09/2016 23:45,2,0.000,ALERT,213.29,303.28,60.007,1457585103,"201051344001158","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,329844.1,329844.1,21367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585176,243137.00
03/09/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1457585103,"201051344000576","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,334630.6,334630.6,20823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457585178,243138.00
03/09/2016 23:45,2,0.000,ALERT,212.83,300.27,59.991,1457585103,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,577381.7,577381.7,14665,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457585180,243139.00
